ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 00:00,2,0.000,ALERT,213.29,297.26,60.001,1414296004,"274151322000083","019011112586793",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,288153.0,288153.0,2384,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296039,223339.00
10/26/2014 00:00,2,0.000,ALERT,213.96,296.66,60.012,1414296004,"274151322000076","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,302442.6,302442.6,2378,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296041,223340.00
10/26/2014 00:00,2,0.000,ALERT,213.51,296.36,60.012,1414296004,"274151322000094","019011112586793",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,220230.6,220230.6,2437,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296043,223341.00
10/26/2014 00:00,2,0.000,ALERT,213.06,297.57,60.006,1414296004,"274151322000052","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,289607.3,289607.3,2382,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296045,223342.00
10/26/2014 00:00,2,0.000,ALERT,213.29,296.96,60.017,1414296004,"274151322000085","019011112586793",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,288968.0,288968.0,2378,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296046,223343.00
10/26/2014 00:00,2,0.000,ALERT,213.29,296.66,60.012,1414296004,"274151322000087","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,274381.1,274381.1,2383,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296048,223344.00
10/26/2014 00:00,2,0.000,ALERT,212.83,297.26,60.012,1414296004,"274151322000088","019011112586793",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,280713.1,280713.1,2384,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414296050,223345.00
10/26/2014 00:00,2,0.000,ALERT,213.29,298.17,60.017,1414296004,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,299796.9,299796.9,2377,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296052,223346.00
10/26/2014 00:00,2,0.000,ALERT,214.19,296.36,59.975,1414296004,"274151322000068","019011112586793",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,218691.6,218691.6,2429,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296054,223347.00
10/26/2014 00:00,2,0.000,ALERT,213.06,297.57,60.012,1414296004,"274151322000054","019011112586793",0.00,11.00,0,293.36,299.07,0.0,0.0,0.000,286239.0,286239.0,2383,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414296056,223348.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223349.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223350.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223351.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223352.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223353.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223354.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223355.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223356.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223357.00
10/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414296004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296874,223358.00
10/26/2014 00:15,2,0.000,ALERT,213.29,297.26,60.017,1414296904,"274151322000083","019011112586793",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,288153.0,288153.0,2386,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296939,223359.00
10/26/2014 00:15,2,0.000,ALERT,213.74,296.96,60.006,1414296904,"274151322000076","019011112586793",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,302442.6,302442.6,2380,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296941,223360.00
10/26/2014 00:15,2,0.000,ALERT,213.29,296.66,60.001,1414296904,"274151322000094","019011112586793",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,220230.6,220230.6,2439,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414296942,223361.00
10/26/2014 00:15,2,0.000,ALERT,213.06,297.57,60.022,1414296904,"274151322000052","019011112586793",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,289607.3,289607.3,2384,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296944,223362.00
10/26/2014 00:15,2,0.000,ALERT,213.29,296.66,59.964,1414296904,"274151322000085","019011112586793",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,288968.0,288968.0,2380,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296946,223363.00
10/26/2014 00:15,2,0.000,ACTIVE_NO_POWER,213.29,296.66,59.996,1414296904,"274151322000087","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,274381.1,274381.1,2385,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296948,223364.00
10/26/2014 00:15,2,0.000,ACTIVE_NO_POWER,213.06,296.96,59.996,1414296904,"274151322000088","019011112586793",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,280713.1,280713.1,2386,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296950,223365.00
10/26/2014 00:15,2,0.000,ACTIVE_NO_POWER,213.29,298.17,60.001,1414296904,"274151322000095","019011112586793",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,299796.9,299796.9,2379,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414296954,223366.00
10/26/2014 00:15,2,0.000,ALERT,213.06,297.26,60.001,1414296904,"274151322000054","019011112586793",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,286239.0,286239.0,2385,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296959,223367.00
10/26/2014 00:15,2,0.000,ALERT,213.96,296.06,60.001,1414296904,"274151322000068","019011112586793",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,218691.6,218691.6,2431,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414296993,223368.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223369.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223370.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223371.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223372.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223373.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223374.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223375.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223376.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223377.00
10/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414296904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414297764,223378.00
10/26/2014 00:30,2,0.000,ALERT,213.96,297.87,60.022,1414297804,"274151322000083","019011112586793",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,288153.0,288153.0,2388,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414297839,223379.00
10/26/2014 00:30,2,0.000,ALERT,214.41,297.87,60.028,1414297804,"274151322000076","019011112586793",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,302442.6,302442.6,2382,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414297840,223380.00
10/26/2014 00:30,2,0.000,ALERT,213.96,296.96,60.022,1414297804,"274151322000094","019011112586793",0.00,10.00,0,295.16,298.47,0.0,0.0,0.000,220230.6,220230.6,2441,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414297842,223381.00
10/26/2014 00:30,2,0.000,ALERT,213.51,297.57,60.054,1414297804,"274151322000052","019011112586793",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,289607.3,289607.3,2386,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414297844,223382.00
10/26/2014 00:30,2,0.000,ALERT,213.96,297.57,60.028,1414297804,"274151322000085","019011112586793",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,288968.0,288968.0,2382,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414297846,223383.00
10/26/2014 00:30,2,0.000,ALERT,213.96,296.66,60.022,1414297804,"274151322000087","019011112586793",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,274381.1,274381.1,2386,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414297848,223384.00
10/26/2014 00:30,2,0.000,ALERT,213.51,297.26,60.049,1414297804,"274151322000088","019011112586793",0.00,10.70,0,295.76,298.77,0.0,0.0,0.000,280713.1,280713.1,2387,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414297850,223385.00
10/26/2014 00:30,2,0.000,ALERT,213.96,298.47,60.022,1414297804,"274151322000095","019011112586793",0.00,10.00,0,296.66,299.97,0.0,0.0,0.000,299796.9,299796.9,2380,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414297852,223386.00
10/26/2014 00:30,2,0.000,ALERT,214.41,296.66,60.033,1414297804,"274151322000068","019011112586793",0.00,11.00,0,295.46,298.17,0.0,0.0,0.000,218691.6,218691.6,2433,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414297853,223387.00
10/26/2014 00:30,2,0.000,ALERT,213.74,297.87,60.028,1414297804,"274151322000054","019011112586793",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,286239.0,286239.0,2387,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414297855,223388.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223389.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223390.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223391.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223392.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223393.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223394.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223395.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223396.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223397.00
10/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414297804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414298672,223398.00
10/26/2014 00:45,2,0.000,ALERT,213.29,297.26,60.065,1414298704,"274151322000083","019011112586793",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,288153.0,288153.0,2390,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298739,223399.00
10/26/2014 00:45,2,0.000,ALERT,213.74,297.57,60.054,1414298704,"274151322000076","019011112586793",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,302442.6,302442.6,2384,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298741,223400.00
10/26/2014 00:45,2,0.000,ALERT,213.29,296.66,60.049,1414298704,"274151322000094","019011112586793",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,220230.6,220230.6,2443,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298743,223401.00
10/26/2014 00:45,2,0.000,ALERT,213.06,296.66,60.070,1414298704,"274151322000052","019011112586793",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,289607.3,289607.3,2388,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298745,223402.00
10/26/2014 00:45,2,0.000,ALERT,213.06,296.66,60.017,1414298704,"274151322000085","019011112586793",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,288968.0,288968.0,2384,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298747,223403.00
10/26/2014 00:45,2,0.000,ALERT,213.29,296.06,60.054,1414298704,"274151322000087","019011112586793",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,274381.1,274381.1,2388,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298749,223404.00
10/26/2014 00:45,2,0.000,ALERT,212.61,296.36,60.017,1414298704,"274151322000088","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,280713.1,280713.1,2389,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414298751,223405.00
10/26/2014 00:45,2,0.000,ALERT,213.29,298.17,60.049,1414298704,"274151322000095","019011112586793",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,299796.9,299796.9,2382,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298753,223406.00
10/26/2014 00:45,2,0.000,ALERT,213.96,296.36,60.049,1414298704,"274151322000068","019011112586793",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,218691.6,218691.6,2435,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298755,223407.00
10/26/2014 00:45,2,0.000,ALERT,213.06,296.96,60.049,1414298704,"274151322000054","019011112586793",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,286239.0,286239.0,2389,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414298757,223408.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223409.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223410.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223411.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223412.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223413.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223414.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223415.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223416.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223417.00
10/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414298704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414299574,223418.00
10/26/2014 01:00,2,0.000,ALERT,213.51,297.87,60.012,1414299604,"274151322000083","019011112586793",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,288153.0,288153.0,2392,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414299640,223419.00
10/26/2014 01:00,2,0.000,ALERT,213.96,296.96,60.017,1414299604,"274151322000076","019011112586793",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,302442.6,302442.6,2386,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414299641,223420.00
10/26/2014 01:00,2,0.000,ALERT,213.51,296.66,60.022,1414299604,"274151322000094","019011112586793",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,220230.6,220230.6,2445,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414299643,223421.00
10/26/2014 01:00,2,0.000,ALERT,213.06,297.87,60.022,1414299604,"274151322000052","019011112586793",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,289607.3,289607.3,2390,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414299645,223422.00
10/26/2014 01:00,2,0.000,ALERT,213.51,297.26,60.022,1414299604,"274151322000085","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,288968.0,288968.0,2386,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414299647,223423.00
10/26/2014 01:00,2,0.000,ALERT,213.51,296.36,60.017,1414299604,"274151322000087","019011112586793",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,274381.1,274381.1,2390,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414299649,223424.00
10/26/2014 01:00,2,0.000,ALERT,213.06,297.57,60.017,1414299604,"274151322000088","019011112586793",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,280713.1,280713.1,2391,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414299651,223425.00
10/26/2014 01:00,2,0.000,ALERT,213.51,298.17,59.985,1414299604,"274151322000095","019011112586793",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,299796.9,299796.9,2384,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414299653,223426.00
10/26/2014 01:00,2,0.000,ALERT,214.19,296.66,60.006,1414299604,"274151322000068","019011112586793",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,218691.6,218691.6,2437,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414299654,223427.00
10/26/2014 01:00,2,0.000,ALERT,213.29,297.26,59.990,1414299604,"274151322000054","019011112586793",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,286239.0,286239.0,2391,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414299656,223428.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223429.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223430.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223431.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223432.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223433.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223434.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223435.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223436.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223437.00
10/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414299604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414300475,223438.00
10/26/2014 01:15,2,0.000,ALERT,213.29,297.57,60.006,1414300504,"274151322000083","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,288153.0,288153.0,2394,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300539,223439.00
10/26/2014 01:15,2,0.000,ALERT,213.96,297.57,60.006,1414300504,"274151322000076","019011112586793",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,302442.6,302442.6,2388,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300541,223440.00
10/26/2014 01:15,2,0.000,ALERT,213.51,296.66,60.006,1414300504,"274151322000094","019011112586793",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,220230.6,220230.6,2447,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300543,223441.00
10/26/2014 01:15,2,0.000,ALERT,213.29,296.66,60.038,1414300504,"274151322000052","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,289607.3,289607.3,2392,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414300545,223442.00
10/26/2014 01:15,2,0.000,ALERT,213.51,297.57,60.006,1414300504,"274151322000085","019011112586793",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,288968.0,288968.0,2388,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414300546,223443.00
10/26/2014 01:15,2,0.000,ALERT,213.29,296.36,60.001,1414300504,"274151322000087","019011112586793",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,274381.1,274381.1,2392,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300548,223444.00
10/26/2014 01:15,2,0.000,ALERT,212.83,296.96,59.996,1414300504,"274151322000088","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,280713.1,280713.1,2393,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300550,223445.00
10/26/2014 01:15,2,0.000,ALERT,213.06,297.87,60.028,1414300504,"274151322000095","019011112586793",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,299796.9,299796.9,2386,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300552,223446.00
10/26/2014 01:15,2,0.000,ALERT,214.19,296.36,60.006,1414300504,"274151322000068","019011112586793",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,218691.6,218691.6,2439,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300554,223447.00
10/26/2014 01:15,2,0.000,ALERT,213.29,296.96,60.006,1414300504,"274151322000054","019011112586793",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,286239.0,286239.0,2393,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414300556,223448.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223449.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223450.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223451.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223452.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223453.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223454.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223455.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223456.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223457.00
10/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414300504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414301374,223458.00
10/26/2014 01:30,2,0.000,ALERT,213.06,295.46,59.964,1414301405,"274151322000083","019011112586793",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,288153.0,288153.0,2396,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414301440,223459.00
10/26/2014 01:30,2,0.000,ALERT,213.51,294.86,60.006,1414301405,"274151322000076","019011112586793",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,302442.6,302442.6,2390,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414301442,223460.00
10/26/2014 01:30,2,0.000,ALERT,212.83,294.86,59.964,1414301405,"274151322000094","019011112586793",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,220230.6,220230.6,2449,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414301444,223461.00
10/26/2014 01:30,2,0.000,ALERT,212.83,295.16,60.001,1414301405,"274151322000052","019011112586793",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,289607.3,289607.3,2394,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414301446,223462.00
10/26/2014 01:30,2,0.000,ALERT,213.06,294.86,59.996,1414301405,"274151322000085","019011112586793",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,288968.0,288968.0,2390,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414301448,223463.00
10/26/2014 01:30,2,0.000,ALERT,213.06,294.26,60.028,1414301405,"274151322000087","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,274381.1,274381.1,2394,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414301450,223464.00
10/26/2014 01:30,2,0.000,ALERT,212.38,294.86,59.996,1414301405,"274151322000088","019011112586793",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,280713.1,280713.1,2395,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414301452,223465.00
10/26/2014 01:30,2,0.000,ALERT,212.83,296.06,59.980,1414301405,"274151322000095","019011112586793",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,299796.9,299796.9,2388,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414301453,223466.00
10/26/2014 01:30,2,0.000,ALERT,213.74,294.56,60.017,1414301405,"274151322000068","019011112586793",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,218691.6,218691.6,2441,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414301455,223467.00
10/26/2014 01:30,2,0.000,ALERT,212.83,295.46,60.001,1414301405,"274151322000054","019011112586793",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,286239.0,286239.0,2395,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414301457,223468.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223469.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223470.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223471.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223472.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223473.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223474.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223475.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223476.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223477.00
10/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414301405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414302275,223478.00
10/26/2014 01:45,2,0.000,ALERT,212.61,294.56,60.006,1414302304,"274151322000083","019011112586793",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,288153.0,288153.0,2398,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414302339,223479.00
10/26/2014 01:45,2,0.000,ALERT,213.06,294.86,60.028,1414302304,"274151322000076","019011112586793",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,302442.6,302442.6,2392,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414302341,223480.00
10/26/2014 01:45,2,0.000,ALERT,212.83,293.66,60.028,1414302304,"274151322000094","019011112586793",0.00,9.30,0,292.76,297.26,0.0,0.0,0.000,220230.6,220230.6,2451,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414302343,223481.00
10/26/2014 01:45,2,0.000,ALERT,212.61,294.26,60.043,1414302304,"274151322000052","019011112586793",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,289607.3,289607.3,2396,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414302345,223482.00
10/26/2014 01:45,2,0.000,ALERT,212.83,294.56,60.028,1414302304,"274151322000085","019011112586793",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,288968.0,288968.0,2392,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414302346,223483.00
10/26/2014 01:45,2,0.000,ALERT,212.61,293.36,60.022,1414302304,"274151322000087","019011112586793",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,274381.1,274381.1,2396,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414302348,223484.00
10/26/2014 01:45,2,0.000,ALERT,212.38,293.96,60.022,1414302304,"274151322000088","019011112586793",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,280713.1,280713.1,2397,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414302350,223485.00
10/26/2014 01:45,2,0.000,ALERT,212.61,295.16,60.028,1414302304,"274151322000095","019011112586793",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,299796.9,299796.9,2390,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414302352,223486.00
10/26/2014 01:45,2,0.000,ALERT,213.29,293.66,60.006,1414302304,"274151322000068","019011112586793",0.00,10.30,0,292.46,296.96,0.0,0.0,0.000,218691.6,218691.6,2443,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414302354,223487.00
10/26/2014 01:45,2,0.000,ALERT,212.61,294.26,60.028,1414302304,"274151322000054","019011112586793",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,286239.0,286239.0,2397,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414302356,223488.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223489.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223490.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223491.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223492.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223493.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223494.00
