ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223495.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223496.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223497.00
10/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414302304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414303174,223498.00
10/26/2014 02:00,2,0.000,ALERT,212.83,296.96,60.022,1414303204,"274151322000083","019011112586793",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,288153.0,288153.0,2400,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414303239,223499.00
10/26/2014 02:00,2,0.000,ALERT,213.29,297.26,59.996,1414303204,"274151322000076","019011112586793",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,302442.6,302442.6,2394,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414303241,223500.00
10/26/2014 02:00,2,0.000,ALERT,212.83,296.36,60.006,1414303204,"274151322000094","019011112586793",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,220230.6,220230.6,2453,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414303243,223501.00
10/26/2014 02:00,2,0.000,ALERT,212.38,296.36,59.964,1414303204,"274151322000052","019011112586793",0.00,9.70,0,293.06,298.77,0.0,0.0,0.000,289607.3,289607.3,2398,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414303245,223502.00
10/26/2014 02:00,2,0.000,ALERT,212.83,296.96,59.964,1414303204,"274151322000085","019011112586793",0.00,9.70,0,293.06,298.47,0.0,0.0,0.000,288968.0,288968.0,2394,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414303247,223503.00
10/26/2014 02:00,2,0.000,ALERT,213.06,295.76,59.996,1414303204,"274151322000087","019011112586793",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,274381.1,274381.1,2398,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414303248,223504.00
10/26/2014 02:00,2,0.000,ALERT,212.61,296.36,60.022,1414303204,"274151322000088","019011112586793",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,280713.1,280713.1,2399,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414303250,223505.00
10/26/2014 02:00,2,0.000,ALERT,212.83,297.87,60.006,1414303204,"274151322000095","019011112586793",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,299796.9,299796.9,2392,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414303252,223506.00
10/26/2014 02:00,2,0.000,ALERT,213.51,296.06,59.969,1414303204,"274151322000068","019011112586793",0.00,10.30,0,292.46,297.57,0.0,0.0,0.000,218691.6,218691.6,2445,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414303254,223507.00
10/26/2014 02:00,2,0.000,ALERT,212.61,296.66,60.001,1414303204,"274151322000054","019011112586793",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,286239.0,286239.0,2399,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414303256,223508.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223509.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223510.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223511.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223512.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223513.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223514.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223515.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223516.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223517.00
10/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414303204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304074,223518.00
10/26/2014 02:15,2,0.000,ALERT,213.06,297.57,60.001,1414304104,"274151322000083","019011112586793",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,288153.0,288153.0,2402,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304139,223519.00
10/26/2014 02:15,2,0.000,ALERT,213.51,296.96,60.006,1414304104,"274151322000076","019011112586793",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,302442.6,302442.6,2396,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304141,223520.00
10/26/2014 02:15,2,0.000,ALERT,213.06,296.96,60.001,1414304104,"274151322000094","019011112586793",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,220230.6,220230.6,2455,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304143,223521.00
10/26/2014 02:15,2,0.000,ALERT,212.83,296.96,60.006,1414304104,"274151322000052","019011112586793",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,289607.3,289607.3,2400,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304145,223522.00
10/26/2014 02:15,2,0.000,ALERT,213.06,297.57,60.001,1414304104,"274151322000085","019011112586793",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,288968.0,288968.0,2396,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304147,223523.00
10/26/2014 02:15,2,0.000,ALERT,213.06,296.36,60.001,1414304104,"274151322000087","019011112586793",0.00,9.70,0,293.36,297.87,0.0,0.0,0.000,274381.1,274381.1,2400,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304149,223524.00
10/26/2014 02:15,2,0.000,ALERT,212.61,297.26,59.996,1414304104,"274151322000088","019011112586793",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,280713.1,280713.1,2401,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304151,223525.00
10/26/2014 02:15,2,0.000,ALERT,212.83,298.17,59.996,1414304104,"274151322000095","019011112586793",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,299796.9,299796.9,2394,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304152,223526.00
10/26/2014 02:15,2,0.000,ALERT,213.74,296.66,59.996,1414304104,"274151322000068","019011112586793",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,218691.6,218691.6,2447,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414304154,223527.00
10/26/2014 02:15,2,0.000,ALERT,212.83,297.26,60.001,1414304104,"274151322000054","019011112586793",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,286239.0,286239.0,2401,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414304156,223528.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223529.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223530.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223531.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223532.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223533.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223534.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223535.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223536.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223537.00
10/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414304104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414304974,223538.00
10/26/2014 02:30,2,0.000,ALERT,213.06,297.26,60.012,1414305004,"274151322000083","019011112586793",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,288153.0,288153.0,2404,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305039,223539.00
10/26/2014 02:30,2,0.000,ALERT,213.74,296.96,60.012,1414305004,"274151322000076","019011112586793",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,302442.6,302442.6,2398,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414305041,223540.00
10/26/2014 02:30,2,0.000,ALERT,213.06,296.66,60.033,1414305004,"274151322000094","019011112586793",0.00,9.00,0,295.16,298.77,0.0,0.0,0.000,220230.6,220230.6,2457,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305043,223541.00
10/26/2014 02:30,2,0.000,ALERT,212.83,297.26,60.006,1414305004,"274151322000052","019011112586793",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,289607.3,289607.3,2402,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305045,223542.00
10/26/2014 02:30,2,0.000,ALERT,213.06,296.96,60.001,1414305004,"274151322000085","019011112586793",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,288968.0,288968.0,2398,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414305046,223543.00
10/26/2014 02:30,2,0.000,ALERT,213.06,296.66,60.017,1414305004,"274151322000087","019011112586793",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,274381.1,274381.1,2402,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305048,223544.00
10/26/2014 02:30,2,0.000,ALERT,212.61,297.26,60.006,1414305004,"274151322000088","019011112586793",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,280713.1,280713.1,2403,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305050,223545.00
10/26/2014 02:30,2,0.000,ALERT,213.06,298.17,60.012,1414305004,"274151322000095","019011112586793",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,299796.9,299796.9,2396,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305052,223546.00
10/26/2014 02:30,2,0.000,ALERT,213.74,296.66,60.017,1414305004,"274151322000068","019011112586793",0.00,10.00,0,295.16,298.47,0.0,0.0,0.000,218691.6,218691.6,2449,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305054,223547.00
10/26/2014 02:30,2,0.000,ALERT,212.83,297.26,60.012,1414305004,"274151322000054","019011112586793",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,286239.0,286239.0,2403,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305056,223548.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223549.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223550.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223551.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223552.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223553.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223554.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223555.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223556.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223557.00
10/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414305004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414305873,223558.00
10/26/2014 02:45,2,0.000,ALERT,212.61,296.96,60.006,1414305904,"274151322000083","019011112586793",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,288153.0,288153.0,2406,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305940,223559.00
10/26/2014 02:45,2,0.000,ALERT,213.29,296.96,60.017,1414305904,"274151322000076","019011112586793",0.00,9.00,0,294.56,299.07,0.0,0.0,0.000,302442.6,302442.6,2400,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305942,223560.00
10/26/2014 02:45,2,0.000,ALERT,212.83,296.36,60.012,1414305904,"274151322000094","019011112586793",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,220230.6,220230.6,2459,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305944,223561.00
10/26/2014 02:45,2,0.000,ALERT,212.61,296.66,60.028,1414305904,"274151322000052","019011112586793",0.00,9.00,0,294.56,299.07,0.0,0.0,0.000,289607.3,289607.3,2404,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305946,223562.00
10/26/2014 02:45,2,0.000,ALERT,212.83,296.66,59.985,1414305904,"274151322000085","019011112586793",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,288968.0,288968.0,2400,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414305947,223563.00
10/26/2014 02:45,2,0.000,ALERT,212.83,295.76,60.012,1414305904,"274151322000087","019011112586793",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,274381.1,274381.1,2404,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305949,223564.00
10/26/2014 02:45,2,0.000,ALERT,212.38,296.36,60.017,1414305904,"274151322000088","019011112586793",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,280713.1,280713.1,2405,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305951,223565.00
10/26/2014 02:45,2,0.000,ALERT,212.61,297.87,60.012,1414305904,"274151322000095","019011112586793",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,299796.9,299796.9,2398,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305953,223566.00
10/26/2014 02:45,2,0.000,ALERT,213.51,296.36,60.012,1414305904,"274151322000068","019011112586793",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,218691.6,218691.6,2451,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305955,223567.00
10/26/2014 02:45,2,0.000,ALERT,212.61,296.66,60.017,1414305904,"274151322000054","019011112586793",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,286239.0,286239.0,2405,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414305957,223568.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223569.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223570.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223571.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223572.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223573.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223574.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223575.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223576.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223577.00
10/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414305904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414306774,223578.00
10/26/2014 03:00,2,0.000,ALERT,212.83,297.57,59.996,1414306804,"274151322000083","019011112586793",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,288153.0,288153.0,2408,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414306838,223579.00
10/26/2014 03:00,2,0.000,ALERT,213.29,296.66,59.990,1414306804,"274151322000076","019011112586793",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,302442.6,302442.6,2402,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414306840,223580.00
10/26/2014 03:00,2,0.000,ALERT,212.61,296.36,59.980,1414306804,"274151322000094","019011112586793",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,220230.6,220230.6,2461,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414306842,223581.00
10/26/2014 03:00,2,0.000,ALERT,212.61,297.26,59.996,1414306804,"274151322000052","019011112586793",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,289607.3,289607.3,2406,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414306844,223582.00
10/26/2014 03:00,2,0.000,ALERT,212.83,296.96,59.990,1414306804,"274151322000085","019011112586793",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,288968.0,288968.0,2402,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414306846,223583.00
10/26/2014 03:00,2,0.000,ALERT,212.83,296.66,59.990,1414306804,"274151322000087","019011112586793",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,274381.1,274381.1,2406,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414306848,223584.00
10/26/2014 03:00,2,0.000,ALERT,212.38,296.96,59.996,1414306804,"274151322000088","019011112586793",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,280713.1,280713.1,2407,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414306850,223585.00
10/26/2014 03:00,2,0.000,ALERT,212.83,298.17,59.996,1414306804,"274151322000095","019011112586793",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,299796.9,299796.9,2400,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414306851,223586.00
10/26/2014 03:00,2,0.000,ALERT,213.29,296.36,59.985,1414306804,"274151322000068","019011112586793",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,218691.6,218691.6,2453,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414306853,223587.00
10/26/2014 03:00,2,0.000,ALERT,212.61,297.26,59.959,1414306804,"274151322000054","019011112586793",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,286239.0,286239.0,2407,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414306855,223588.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223589.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223590.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223591.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223592.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223593.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223594.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223595.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223596.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223597.00
10/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414306804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414307672,223598.00
10/26/2014 03:15,2,0.000,ALERT,213.06,298.17,59.985,1414307704,"274151322000083","019011112586793",0.00,8.50,0,284.64,301.47,0.0,0.0,0.000,288153.0,288153.0,2410,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414307739,223599.00
10/26/2014 03:15,2,0.000,ALERT,213.74,297.26,59.964,1414307704,"274151322000076","019011112586793",0.00,8.50,0,284.04,301.77,0.0,0.0,0.000,302442.6,302442.6,2404,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414307741,223600.00
10/26/2014 03:15,2,0.000,ALERT,213.06,296.96,60.006,1414307704,"274151322000094","019011112586793",0.00,8.00,0,283.74,300.87,0.0,0.0,0.000,220230.6,220230.6,2463,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414307743,223601.00
10/26/2014 03:15,2,0.000,ALERT,212.83,297.87,59.980,1414307704,"274151322000052","019011112586793",0.00,8.50,0,284.04,301.17,0.0,0.0,0.000,289607.3,289607.3,2408,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414307745,223602.00
10/26/2014 03:15,2,0.000,ALERT,213.29,297.26,59.985,1414307704,"274151322000085","019011112586793",0.00,8.50,0,284.04,301.47,0.0,0.0,0.000,288968.0,288968.0,2404,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414307746,223603.00
10/26/2014 03:15,2,0.000,ALERT,213.29,296.96,59.980,1414307704,"274151322000087","019011112586793",0.00,9.00,0,283.44,300.27,0.0,0.0,0.000,274381.1,274381.1,2408,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414307748,223604.00
10/26/2014 03:15,2,0.000,ALERT,212.61,297.57,59.985,1414307704,"274151322000088","019011112586793",0.00,9.00,0,284.34,300.57,0.0,0.0,0.000,280713.1,280713.1,2409,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414307750,223605.00
10/26/2014 03:15,2,0.000,ALERT,213.29,298.77,60.028,1414307704,"274151322000095","019011112586793",0.00,8.00,0,285.24,302.37,0.0,0.0,0.000,299796.9,299796.9,2402,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414307752,223606.00
10/26/2014 03:15,2,0.000,ALERT,213.74,296.96,59.990,1414307704,"274151322000068","019011112586793",0.00,9.30,0,283.74,300.27,0.0,0.0,0.000,218691.6,218691.6,2455,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414307754,223607.00
10/26/2014 03:15,2,0.000,ALERT,213.06,298.17,59.980,1414307704,"274151322000054","019011112586793",0.00,9.00,0,284.04,301.17,0.0,0.0,0.000,286239.0,286239.0,2409,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414307756,223608.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223609.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223610.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223611.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223612.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223613.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223614.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223615.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223616.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223617.00
10/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414307704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414308573,223618.00
10/26/2014 03:30,2,0.000,ALERT,212.83,297.57,60.012,1414308604,"274151322000083","019011112586793",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,288153.0,288153.0,2412,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308639,223619.00
10/26/2014 03:30,2,0.000,ALERT,213.51,297.57,60.038,1414308604,"274151322000076","019011112586793",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,302442.6,302442.6,2406,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308641,223620.00
10/26/2014 03:30,2,0.000,ALERT,213.06,296.96,60.017,1414308604,"274151322000094","019011112586793",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,220230.6,220230.6,2465,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308642,223621.00
10/26/2014 03:30,2,0.000,ALERT,212.61,297.26,60.012,1414308604,"274151322000052","019011112586793",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,289607.3,289607.3,2410,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308644,223622.00
10/26/2014 03:30,2,0.000,ALERT,212.83,297.57,60.012,1414308604,"274151322000085","019011112586793",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,288968.0,288968.0,2406,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414308646,223623.00
10/26/2014 03:30,2,0.000,ALERT,212.83,296.36,60.006,1414308604,"274151322000087","019011112586793",0.00,9.00,0,294.56,299.07,0.0,0.0,0.000,274381.1,274381.1,2410,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308648,223624.00
10/26/2014 03:30,2,0.000,ALERT,212.38,296.96,60.012,1414308604,"274151322000088","019011112586793",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,280713.1,280713.1,2411,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308650,223625.00
10/26/2014 03:30,2,0.000,ALERT,213.06,298.47,60.017,1414308604,"274151322000095","019011112586793",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,299796.9,299796.9,2404,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308652,223626.00
10/26/2014 03:30,2,0.000,ALERT,213.74,296.66,60.012,1414308604,"274151322000068","019011112586793",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,218691.6,218691.6,2457,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308654,223627.00
10/26/2014 03:30,2,0.000,ALERT,212.83,297.26,60.006,1414308604,"274151322000054","019011112586793",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,286239.0,286239.0,2411,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414308656,223628.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223629.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223630.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223631.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223632.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223633.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223634.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223635.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223636.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223637.00
10/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414308604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414309473,223638.00
10/26/2014 03:45,2,0.000,ALERT,213.51,297.26,60.012,1414309504,"274151322000083","019011112586793",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,288153.0,288153.0,2414,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309539,223639.00
10/26/2014 03:45,2,0.000,ALERT,213.74,297.26,60.006,1414309504,"274151322000076","019011112586793",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,302442.6,302442.6,2408,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309541,223640.00
10/26/2014 03:45,2,0.000,ALERT,213.29,296.66,60.012,1414309504,"274151322000094","019011112586793",0.00,7.70,0,295.46,298.77,0.0,0.0,0.000,220230.6,220230.6,2467,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309543,223641.00
10/26/2014 03:45,2,0.000,ALERT,213.06,296.66,60.012,1414309504,"274151322000052","019011112586793",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,289607.3,289607.3,2412,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309545,223642.00
10/26/2014 03:45,2,0.000,ALERT,213.29,297.26,59.996,1414309504,"274151322000085","019011112586793",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,288968.0,288968.0,2408,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309547,223643.00
10/26/2014 03:45,2,0.000,ALERT,213.29,296.06,59.975,1414309504,"274151322000087","019011112586793",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,274381.1,274381.1,2412,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414309548,223644.00
10/26/2014 03:45,2,0.000,ALERT,212.83,296.66,60.006,1414309504,"274151322000088","019011112586793",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,280713.1,280713.1,2413,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309550,223645.00
10/26/2014 03:45,2,0.000,ALERT,213.06,298.17,60.012,1414309504,"274151322000095","019011112586793",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,299796.9,299796.9,2406,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309552,223646.00
10/26/2014 03:45,2,0.000,ALERT,213.96,296.66,60.012,1414309504,"274151322000068","019011112586793",0.00,9.00,0,295.16,298.47,0.0,0.0,0.000,218691.6,218691.6,2459,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414309554,223647.00
10/26/2014 03:45,2,0.000,ALERT,213.06,297.26,60.012,1414309504,"274151322000054","019011112586793",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,286239.0,286239.0,2413,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414309556,223648.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223649.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223650.00
