ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223651.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223652.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223653.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223654.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223655.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223656.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223657.00
10/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414309504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414310372,223658.00
10/26/2014 04:00,2,0.000,ALERT,213.51,298.17,60.017,1414310404,"274151322000083","019011112586793",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,288153.0,288153.0,2416,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310438,223659.00
10/26/2014 04:00,2,0.000,ALERT,213.74,298.17,60.001,1414310404,"274151322000076","019011112586793",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,302442.6,302442.6,2410,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414310440,223660.00
10/26/2014 04:00,2,0.000,ALERT,213.29,297.57,59.985,1414310404,"274151322000094","019011112586793",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,220230.6,220230.6,2469,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310442,223661.00
10/26/2014 04:00,2,0.000,ALERT,213.06,297.26,60.017,1414310404,"274151322000052","019011112586793",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,289607.3,289607.3,2414,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310444,223662.00
10/26/2014 04:00,2,0.000,ALERT,213.29,298.17,60.006,1414310404,"274151322000085","019011112586793",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,288968.0,288968.0,2410,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310445,223663.00
10/26/2014 04:00,2,0.000,ALERT,213.51,296.66,60.038,1414310404,"274151322000087","019011112586793",0.00,8.50,0,293.96,298.47,0.0,0.0,0.000,274381.1,274381.1,2414,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310447,223664.00
10/26/2014 04:00,2,0.000,ALERT,212.83,297.57,60.017,1414310404,"274151322000088","019011112586793",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,280713.1,280713.1,2415,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310449,223665.00
10/26/2014 04:00,2,0.000,ALERT,213.29,298.77,60.022,1414310404,"274151322000095","019011112586793",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,299796.9,299796.9,2408,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310451,223666.00
10/26/2014 04:00,2,0.000,ALERT,213.96,297.26,59.990,1414310404,"274151322000068","019011112586793",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,218691.6,218691.6,2461,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310453,223667.00
10/26/2014 04:00,2,0.000,ALERT,213.06,297.87,60.022,1414310404,"274151322000054","019011112586793",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,286239.0,286239.0,2415,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414310455,223668.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223669.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223670.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223671.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223672.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223673.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223674.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223675.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223676.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223677.00
10/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414310404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414311273,223678.00
10/26/2014 04:15,2,0.000,ALERT,213.51,297.87,60.006,1414311304,"274151322000083","019011112586793",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,288153.0,288153.0,2418,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311339,223679.00
10/26/2014 04:15,2,0.000,ALERT,213.74,298.17,60.001,1414311304,"274151322000076","019011112586793",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,302442.6,302442.6,2412,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311341,223680.00
10/26/2014 04:15,2,0.000,ALERT,213.29,296.96,60.001,1414311304,"274151322000094","019011112586793",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,220230.6,220230.6,2471,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414311343,223681.00
10/26/2014 04:15,2,0.000,ALERT,212.83,297.57,59.969,1414311304,"274151322000052","019011112586793",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,289607.3,289607.3,2416,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414311345,223682.00
10/26/2014 04:15,2,0.000,ALERT,213.29,297.87,60.033,1414311304,"274151322000085","019011112586793",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,288968.0,288968.0,2412,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311347,223683.00
10/26/2014 04:15,2,0.000,ALERT,213.51,296.66,60.001,1414311304,"274151322000087","019011112586793",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,274381.1,274381.1,2416,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311349,223684.00
10/26/2014 04:15,2,0.000,ALERT,212.83,297.26,59.964,1414311304,"274151322000088","019011112586793",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,280713.1,280713.1,2417,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311351,223685.00
10/26/2014 04:15,2,0.000,ALERT,213.29,298.47,60.006,1414311304,"274151322000095","019011112586793",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,299796.9,299796.9,2410,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311353,223686.00
10/26/2014 04:15,2,0.000,ALERT,213.96,296.96,60.006,1414311304,"274151322000068","019011112586793",0.00,8.50,0,294.56,298.47,0.0,0.0,0.000,218691.6,218691.6,2463,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311355,223687.00
10/26/2014 04:15,2,0.000,ALERT,213.06,297.57,60.001,1414311304,"274151322000054","019011112586793",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,286239.0,286239.0,2417,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414311356,223688.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223689.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223690.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223691.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223692.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223693.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223694.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223695.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223696.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223697.00
10/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414311304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414312173,223698.00
10/26/2014 04:30,2,0.000,ALERT,213.51,298.17,60.006,1414312204,"274151322000083","019011112586793",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,288153.0,288153.0,2420,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414312240,223699.00
10/26/2014 04:30,2,0.000,ALERT,213.96,297.26,60.006,1414312204,"274151322000076","019011112586793",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,302442.6,302442.6,2414,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414312242,223700.00
10/26/2014 04:30,2,0.000,ALERT,213.29,296.96,60.012,1414312204,"274151322000094","019011112586793",0.00,7.30,0,294.86,298.47,0.0,0.0,0.000,220230.6,220230.6,2473,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414312244,223701.00
10/26/2014 04:30,2,0.000,ALERT,213.06,298.17,59.996,1414312204,"274151322000052","019011112586793",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,289607.3,289607.3,2418,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414312246,223702.00
10/26/2014 04:30,2,0.000,ALERT,213.29,297.26,60.006,1414312204,"274151322000085","019011112586793",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,288968.0,288968.0,2414,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414312248,223703.00
10/26/2014 04:30,2,0.000,ALERT,213.29,296.96,59.985,1414312204,"274151322000087","019011112586793",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,274381.1,274381.1,2418,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414312249,223704.00
10/26/2014 04:30,2,0.000,ALERT,212.83,297.26,60.006,1414312204,"274151322000088","019011112586793",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,280713.1,280713.1,2419,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414312251,223705.00
10/26/2014 04:30,2,0.000,ALERT,213.51,298.47,60.006,1414312204,"274151322000095","019011112586793",0.00,7.00,0,296.36,299.67,0.0,0.0,0.000,299796.9,299796.9,2412,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414312253,223706.00
10/26/2014 04:30,2,0.000,ALERT,214.19,296.96,60.012,1414312204,"274151322000068","019011112586793",0.00,8.50,0,294.86,298.17,0.0,0.0,0.000,218691.6,218691.6,2465,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414312255,223707.00
10/26/2014 04:30,2,0.000,ALERT,213.29,297.87,60.012,1414312204,"274151322000054","019011112586793",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,286239.0,286239.0,2419,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414312257,223708.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223709.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223710.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223711.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223712.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223713.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223714.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223715.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223716.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223717.00
10/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414312204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313075,223718.00
10/26/2014 04:45,2,0.000,ALERT,212.38,295.16,60.006,1414313104,"274151322000083","019011112586793",0.00,7.30,0,293.96,299.67,0.0,0.0,0.000,288153.0,288153.0,2422,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414313139,223719.00
10/26/2014 04:45,2,0.000,ALERT,213.06,295.76,60.012,1414313104,"274151322000076","019011112586793",0.00,7.30,0,293.66,299.67,0.0,0.0,0.000,302442.6,302442.6,2416,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414313141,223720.00
10/26/2014 04:45,2,0.000,ALERT,212.61,294.86,60.033,1414313104,"274151322000094","019011112586793",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,220230.6,220230.6,2475,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414313143,223721.00
10/26/2014 04:45,2,0.000,ALERT,212.38,294.86,60.006,1414313104,"274151322000052","019011112586793",0.00,7.30,0,293.36,299.67,0.0,0.0,0.000,289607.3,289607.3,2420,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414313145,223722.00
10/26/2014 04:45,2,0.000,ALERT,212.38,295.46,60.001,1414313104,"274151322000085","019011112586793",0.00,7.70,0,293.66,299.67,0.0,0.0,0.000,288968.0,288968.0,2416,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414313147,223723.00
10/26/2014 04:45,2,0.000,ALERT,212.38,293.96,60.006,1414313104,"274151322000087","019011112586793",0.00,7.70,0,292.76,298.77,0.0,0.0,0.000,274381.1,274381.1,2420,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414313149,223724.00
10/26/2014 04:45,2,0.000,ALERT,211.93,294.56,60.017,1414313104,"274151322000088","019011112586793",0.00,7.70,0,293.36,299.07,0.0,0.0,0.000,280713.1,280713.1,2421,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414313150,223725.00
10/26/2014 04:45,2,0.000,ALERT,212.38,296.36,60.012,1414313104,"274151322000095","019011112586793",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,299796.9,299796.9,2414,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414313152,223726.00
10/26/2014 04:45,2,0.000,ALERT,213.06,294.26,59.990,1414313104,"274151322000068","019011112586793",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,218691.6,218691.6,2467,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414313154,223727.00
10/26/2014 04:45,2,0.000,ALERT,212.38,294.86,60.012,1414313104,"274151322000054","019011112586793",0.00,8.00,0,293.66,299.67,0.0,0.0,0.000,286239.0,286239.0,2421,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414313156,223728.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223729.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223730.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223731.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223732.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223733.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223734.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223735.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223736.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223737.00
10/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414313104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414313974,223738.00
10/26/2014 05:00,2,0.000,ALERT,212.83,297.26,60.012,1414314005,"274151322000083","019011112586793",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,288153.0,288153.0,2424,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314040,223739.00
10/26/2014 05:00,2,0.000,ALERT,213.51,297.87,60.043,1414314005,"274151322000076","019011112586793",0.00,7.30,0,293.06,299.07,0.0,0.0,0.000,302442.6,302442.6,2418,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314042,223740.00
10/26/2014 05:00,2,0.000,ALERT,212.83,296.36,60.012,1414314005,"274151322000094","019011112586793",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,220230.6,220230.6,2477,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314043,223741.00
10/26/2014 05:00,2,0.000,ALERT,212.61,296.66,60.012,1414314005,"274151322000052","019011112586793",0.00,7.00,0,292.46,298.77,0.0,0.0,0.000,289607.3,289607.3,2422,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314045,223742.00
10/26/2014 05:00,2,0.000,ALERT,213.06,297.57,60.012,1414314005,"274151322000085","019011112586793",0.00,7.30,0,292.76,298.77,0.0,0.0,0.000,288968.0,288968.0,2418,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414314047,223743.00
10/26/2014 05:00,2,0.000,ALERT,212.83,296.06,60.017,1414314005,"274151322000087","019011112586793",0.00,7.30,0,291.85,297.87,0.0,0.0,0.000,274381.1,274381.1,2422,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314049,223744.00
10/26/2014 05:00,2,0.000,ALERT,212.61,296.96,60.017,1414314005,"274151322000088","019011112586793",0.00,7.30,0,292.76,298.17,0.0,0.0,0.000,280713.1,280713.1,2423,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414314051,223745.00
10/26/2014 05:00,2,0.000,ALERT,213.06,297.87,60.022,1414314005,"274151322000095","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,299796.9,299796.9,2416,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314053,223746.00
10/26/2014 05:00,2,0.000,ALERT,213.74,296.36,60.017,1414314005,"274151322000068","019011112586793",0.00,7.70,0,292.16,297.57,0.0,0.0,0.000,218691.6,218691.6,2469,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314054,223747.00
10/26/2014 05:00,2,0.000,ALERT,212.83,297.57,60.022,1414314005,"274151322000054","019011112586793",0.00,7.70,0,293.06,298.77,0.0,0.0,0.000,286239.0,286239.0,2423,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414314056,223748.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223749.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223750.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223751.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223752.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223753.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223754.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223755.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223756.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223757.00
10/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414314005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414314875,223758.00
10/26/2014 05:15,2,0.000,ALERT,213.06,297.87,60.017,1414314904,"274151322000083","019011112586793",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,288153.0,288153.0,2426,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314939,223759.00
10/26/2014 05:15,2,0.000,ALERT,213.51,297.87,60.043,1414314904,"274151322000076","019011112586793",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,302442.6,302442.6,2420,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314941,223760.00
10/26/2014 05:15,2,0.000,ALERT,213.06,296.96,60.017,1414314904,"274151322000094","019011112586793",0.00,6.70,0,295.46,298.77,0.0,0.0,0.000,220230.6,220230.6,2479,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314943,223761.00
10/26/2014 05:15,2,0.000,ALERT,212.61,297.57,60.017,1414314904,"274151322000052","019011112586793",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,289607.3,289607.3,2424,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414314945,223762.00
10/26/2014 05:15,2,0.000,ALERT,213.06,297.87,60.012,1414314904,"274151322000085","019011112586793",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,288968.0,288968.0,2420,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314946,223763.00
10/26/2014 05:15,2,0.000,ALERT,212.83,296.66,60.017,1414314904,"274151322000087","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,274381.1,274381.1,2424,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414314948,223764.00
10/26/2014 05:15,2,0.000,ALERT,212.38,296.96,60.017,1414314904,"274151322000088","019011112586793",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,280713.1,280713.1,2425,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314950,223765.00
10/26/2014 05:15,2,0.000,ALERT,212.83,298.47,60.012,1414314904,"274151322000095","019011112586793",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,299796.9,299796.9,2418,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314952,223766.00
10/26/2014 05:15,2,0.000,ALERT,213.51,296.66,60.012,1414314904,"274151322000068","019011112586793",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,218691.6,218691.6,2471,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414314954,223767.00
10/26/2014 05:15,2,0.000,ALERT,212.83,297.26,60.017,1414314904,"274151322000054","019011112586793",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,286239.0,286239.0,2425,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414314956,223768.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223769.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223770.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223771.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223772.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223773.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223774.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223775.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223776.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223777.00
10/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414314904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414315775,223778.00
10/26/2014 05:30,2,0.000,ALERT,212.83,297.57,60.038,1414315804,"274151322000083","019011112586793",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,288153.0,288153.0,2428,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414315839,223779.00
10/26/2014 05:30,2,0.000,ALERT,213.29,297.87,60.017,1414315804,"274151322000076","019011112586793",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,302442.6,302442.6,2422,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315841,223780.00
10/26/2014 05:30,2,0.000,ALERT,212.61,296.96,60.033,1414315804,"274151322000094","019011112586793",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,220230.6,220230.6,2481,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315842,223781.00
10/26/2014 05:30,2,0.000,ALERT,212.38,296.96,60.038,1414315804,"274151322000052","019011112586793",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,289607.3,289607.3,2426,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315844,223782.00
10/26/2014 05:30,2,0.000,ALERT,212.83,297.57,60.028,1414315804,"274151322000085","019011112586793",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,288968.0,288968.0,2422,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315846,223783.00
10/26/2014 05:30,2,0.000,ALERT,212.83,296.36,60.033,1414315804,"274151322000087","019011112586793",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,274381.1,274381.1,2426,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414315848,223784.00
10/26/2014 05:30,2,0.000,ALERT,212.16,297.26,60.017,1414315804,"274151322000088","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,280713.1,280713.1,2427,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315850,223785.00
10/26/2014 05:30,2,0.000,ALERT,212.83,298.47,60.038,1414315804,"274151322000095","019011112586793",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,299796.9,299796.9,2420,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315852,223786.00
10/26/2014 05:30,2,0.000,ALERT,213.51,296.96,60.033,1414315804,"274151322000068","019011112586793",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,218691.6,218691.6,2473,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315854,223787.00
10/26/2014 05:30,2,0.000,ALERT,212.61,297.57,60.038,1414315804,"274151322000054","019011112586793",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,286239.0,286239.0,2427,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414315855,223788.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223789.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223790.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223791.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223792.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223793.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223794.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223795.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223796.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223797.00
10/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414315804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414316673,223798.00
10/26/2014 05:45,2,0.000,ALERT,212.83,296.66,59.996,1414316704,"274151322000083","019011112586793",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,288153.0,288153.0,2430,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316739,223799.00
10/26/2014 05:45,2,0.000,ALERT,213.29,296.66,59.975,1414316704,"274151322000076","019011112586793",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,302442.6,302442.6,2424,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316741,223800.00
10/26/2014 05:45,2,0.000,ALERT,212.83,296.36,60.001,1414316704,"274151322000094","019011112586793",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,220230.6,220230.6,2483,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316743,223801.00
10/26/2014 05:45,2,0.000,ALERT,212.61,296.66,60.001,1414316704,"274151322000052","019011112586793",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,289607.3,289607.3,2428,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316745,223802.00
10/26/2014 05:45,2,0.000,ALERT,212.83,296.96,59.964,1414316704,"274151322000085","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,288968.0,288968.0,2424,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316747,223803.00
10/26/2014 05:45,2,0.000,ALERT,212.83,295.76,60.012,1414316704,"274151322000087","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,274381.1,274381.1,2428,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316749,223804.00
10/26/2014 05:45,2,0.000,ALERT,212.38,296.06,60.001,1414316704,"274151322000088","019011112586793",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,280713.1,280713.1,2429,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316750,223805.00
10/26/2014 05:45,2,0.000,ALERT,212.83,297.87,59.964,1414316704,"274151322000095","019011112586793",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,299796.9,299796.9,2422,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316752,223806.00
10/26/2014 05:45,2,0.000,ALERT,213.29,296.06,59.996,1414316704,"274151322000068","019011112586793",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,218691.6,218691.6,2475,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414316754,223807.00
