ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 05:45,2,0.000,ALERT,212.61,296.66,60.017,1414316704,"274151322000054","019011112586793",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,286239.0,286239.0,2429,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414316756,223808.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223809.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223810.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223811.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223812.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223813.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223814.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223815.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223816.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223817.00
10/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414316704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414317574,223818.00
10/26/2014 06:00,2,0.000,ALERT,212.38,296.06,59.975,1414317604,"274151322000083","019011112586793",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,288153.0,288153.0,2432,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414317639,223819.00
10/26/2014 06:00,2,0.000,ALERT,212.83,296.36,59.980,1414317604,"274151322000076","019011112586793",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,302442.6,302442.6,2426,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414317641,223820.00
10/26/2014 06:00,2,0.000,ALERT,212.38,295.16,59.980,1414317604,"274151322000094","019011112586793",0.00,6.00,0,293.36,297.87,0.0,0.0,0.000,220230.6,220230.6,2485,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414317643,223821.00
10/26/2014 06:00,2,0.000,ALERT,212.16,295.46,59.996,1414317604,"274151322000052","019011112586793",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,289607.3,289607.3,2430,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414317645,223822.00
10/26/2014 06:00,2,0.000,ALERT,212.38,295.76,59.985,1414317604,"274151322000085","019011112586793",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,288968.0,288968.0,2426,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414317646,223823.00
10/26/2014 06:00,2,0.000,ALERT,212.38,294.86,59.985,1414317604,"274151322000087","019011112586793",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,274381.1,274381.1,2430,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414317648,223824.00
10/26/2014 06:00,2,0.000,ALERT,211.93,295.76,59.985,1414317604,"274151322000088","019011112586793",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,280713.1,280713.1,2431,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414317650,223825.00
10/26/2014 06:00,2,0.000,ALERT,212.38,296.66,59.969,1414317604,"274151322000095","019011112586793",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,299796.9,299796.9,2424,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414317652,223826.00
10/26/2014 06:00,2,0.000,ALERT,213.06,294.86,59.980,1414317604,"274151322000068","019011112586793",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,218691.6,218691.6,2477,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414317654,223827.00
10/26/2014 06:00,2,0.000,ALERT,212.16,295.76,59.980,1414317604,"274151322000054","019011112586793",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,286239.0,286239.0,2431,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414317656,223828.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223829.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223830.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223831.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223832.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223833.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223834.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223835.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223836.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223837.00
10/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414317604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414318474,223838.00
10/26/2014 06:15,2,0.000,ALERT,212.83,295.76,60.043,1414318504,"274151322000083","019011112586793",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,288153.0,288153.0,2434,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414318539,223839.00
10/26/2014 06:15,2,0.000,ALERT,213.29,294.86,60.012,1414318504,"274151322000076","019011112586793",0.00,6.30,0,292.46,298.17,0.0,0.0,0.000,302442.6,302442.6,2428,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414318541,223840.00
10/26/2014 06:15,2,0.000,ALERT,212.61,294.56,60.012,1414318504,"274151322000094","019011112586793",0.00,5.50,0,292.46,297.26,0.0,0.0,0.000,220230.6,220230.6,2487,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414318542,223841.00
10/26/2014 06:15,2,0.000,ALERT,212.16,295.76,60.012,1414318504,"274151322000052","019011112586793",0.00,6.00,0,292.16,298.17,0.0,0.0,0.000,289607.3,289607.3,2432,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414318544,223842.00
10/26/2014 06:15,2,0.000,ALERT,212.61,295.16,60.006,1414318504,"274151322000085","019011112586793",0.00,6.00,0,292.46,297.87,0.0,0.0,0.000,288968.0,288968.0,2428,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414318546,223843.00
10/26/2014 06:15,2,0.000,ALERT,212.83,294.56,60.006,1414318504,"274151322000087","019011112586793",0.00,6.30,0,291.85,297.26,0.0,0.0,0.000,274381.1,274381.1,2432,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414318548,223844.00
10/26/2014 06:15,2,0.000,ALERT,212.16,295.16,60.006,1414318504,"274151322000088","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,280713.1,280713.1,2433,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414318550,223845.00
10/26/2014 06:15,2,0.000,ALERT,212.61,296.36,60.012,1414318504,"274151322000095","019011112586793",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,299796.9,299796.9,2426,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414318552,223846.00
10/26/2014 06:15,2,0.000,ALERT,213.29,294.56,60.043,1414318504,"274151322000068","019011112586793",0.00,7.00,0,292.16,296.96,0.0,0.0,0.000,218691.6,218691.6,2479,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414318554,223847.00
10/26/2014 06:15,2,0.000,ALERT,212.38,295.46,59.980,1414318504,"274151322000054","019011112586793",0.00,6.70,0,292.46,298.17,0.0,0.0,0.000,286239.0,286239.0,2433,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414318555,223848.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223849.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223850.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223851.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223852.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223853.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223854.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223855.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223856.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223857.00
10/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414318504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414319373,223858.00
10/26/2014 06:30,2,0.000,ALERT,213.06,298.17,60.028,1414319403,"274151322000083","019011112586793",0.00,5.50,0,293.96,299.97,0.0,0.0,0.000,288153.0,288153.0,2436,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414319438,223859.00
10/26/2014 06:30,2,0.000,ALERT,213.74,298.77,60.054,1414319403,"274151322000076","019011112586793",0.00,6.30,0,294.26,299.97,0.0,0.0,0.000,302442.6,302442.6,2430,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414319440,223860.00
10/26/2014 06:30,2,0.000,ALERT,213.06,297.87,60.028,1414319403,"274151322000094","019011112586793",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,220230.6,220230.6,2489,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414319442,223861.00
10/26/2014 06:30,2,0.000,ALERT,212.83,298.17,60.043,1414319403,"274151322000052","019011112586793",0.00,6.00,0,293.96,299.97,0.0,0.0,0.000,289607.3,289607.3,2434,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414319444,223862.00
10/26/2014 06:30,2,0.000,ALERT,213.29,298.17,60.017,1414319403,"274151322000085","019011112586793",0.00,6.00,0,293.96,299.97,0.0,0.0,0.000,288968.0,288968.0,2430,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414319446,223863.00
10/26/2014 06:30,2,0.000,ALERT,213.06,297.26,60.022,1414319403,"274151322000087","019011112586793",0.00,6.00,0,293.06,298.77,0.0,0.0,0.000,274381.1,274381.1,2434,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414319448,223864.00
10/26/2014 06:30,2,0.000,ALERT,212.61,297.57,60.022,1414319403,"274151322000088","019011112586793",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,280713.1,280713.1,2435,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414319450,223865.00
10/26/2014 06:30,2,0.000,ALERT,213.06,299.07,60.012,1414319403,"274151322000095","019011112586793",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,299796.9,299796.9,2428,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414319452,223866.00
10/26/2014 06:30,2,0.000,ALERT,213.74,297.26,60.054,1414319403,"274151322000068","019011112586793",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,218691.6,218691.6,2481,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414319453,223867.00
10/26/2014 06:30,2,0.000,ALERT,212.83,297.87,60.022,1414319403,"274151322000054","019011112586793",0.00,6.70,0,293.66,299.97,0.0,0.0,0.000,286239.0,286239.0,2435,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414319455,223868.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223869.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223870.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223871.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223872.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223873.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223874.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223875.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223876.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223877.00
10/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414319403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414320273,223878.00
10/26/2014 06:45,2,0.000,ALERT,212.83,298.47,59.990,1414320304,"274151322000083","019011112586793",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,288153.0,288153.0,2438,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414320339,223879.00
10/26/2014 06:45,2,0.000,ALERT,213.06,297.57,60.006,1414320304,"274151322000076","019011112586793",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,302442.6,302442.6,2432,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320341,223880.00
10/26/2014 06:45,2,0.000,ALERT,212.38,297.26,59.996,1414320304,"274151322000094","019011112586793",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,220230.6,220230.6,2491,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320342,223881.00
10/26/2014 06:45,2,0.000,ALERT,212.38,298.47,59.985,1414320304,"274151322000052","019011112586793",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,289607.3,289607.3,2436,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320344,223882.00
10/26/2014 06:45,2,0.000,ALERT,212.61,297.87,59.985,1414320304,"274151322000085","019011112586793",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,288968.0,288968.0,2432,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320346,223883.00
10/26/2014 06:45,2,0.000,ALERT,212.61,297.57,59.990,1414320304,"274151322000087","019011112586793",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,274381.1,274381.1,2436,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320348,223884.00
10/26/2014 06:45,2,0.000,ALERT,212.16,297.57,59.980,1414320304,"274151322000088","019011112586793",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,280713.1,280713.1,2437,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320350,223885.00
10/26/2014 06:45,2,0.000,ALERT,212.83,299.07,59.990,1414320304,"274151322000095","019011112586793",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,299796.9,299796.9,2430,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320352,223886.00
10/26/2014 06:45,2,0.000,ALERT,213.29,297.26,59.980,1414320304,"274151322000068","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,218691.6,218691.6,2483,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320354,223887.00
10/26/2014 06:45,2,0.000,ALERT,212.38,298.17,59.975,1414320304,"274151322000054","019011112586793",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,286239.0,286239.0,2437,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414320356,223888.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223889.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223890.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223891.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223892.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223893.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223894.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223895.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223896.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223897.00
10/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414320304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414321174,223898.00
10/26/2014 07:00,2,0.000,ALERT,212.61,297.87,59.985,1414321204,"274151322000083","019011112586793",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,288153.0,288153.0,2440,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414321239,223899.00
10/26/2014 07:00,2,0.000,ALERT,213.29,297.26,59.964,1414321204,"274151322000076","019011112586793",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,302442.6,302442.6,2434,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414321241,223900.00
10/26/2014 07:00,2,0.000,ALERT,212.61,296.66,59.980,1414321204,"274151322000094","019011112586793",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,220230.6,220230.6,2493,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414321243,223901.00
10/26/2014 07:00,2,0.000,ALERT,212.38,297.57,59.985,1414321204,"274151322000052","019011112586793",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,289607.3,289607.3,2438,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414321245,223902.00
10/26/2014 07:00,2,0.000,ALERT,212.61,297.26,59.990,1414321204,"274151322000085","019011112586793",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,288968.0,288968.0,2434,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414321247,223903.00
10/26/2014 07:00,2,0.000,ALERT,212.61,296.66,59.980,1414321204,"274151322000087","019011112586793",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,274381.1,274381.1,2438,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414321248,223904.00
10/26/2014 07:00,2,0.000,ALERT,212.16,296.96,59.980,1414321204,"274151322000088","019011112586793",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,280713.1,280713.1,2439,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414321250,223905.00
10/26/2014 07:00,2,0.000,ALERT,212.61,298.17,59.980,1414321204,"274151322000095","019011112586793",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,299796.9,299796.9,2432,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414321252,223906.00
10/26/2014 07:00,2,0.000,ALERT,213.51,296.36,59.975,1414321204,"274151322000068","019011112586793",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,218691.6,218691.6,2485,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414321254,223907.00
10/26/2014 07:00,2,0.000,ALERT,212.61,298.17,60.049,1414321204,"274151322000054","019011112586793",0.00,6.30,0,296.06,299.37,0.0,0.0,0.000,286239.0,286239.0,2440,0,0,0,L,1151911521,2,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414321291,223908.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223909.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223910.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223911.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223912.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223913.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223914.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223915.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223916.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223917.00
10/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414321204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322063,223918.00
10/26/2014 07:15,2,0.000,ALERT,213.06,297.26,60.012,1414322104,"274151322000083","019011112586793",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,288153.0,288153.0,2442,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414322139,223919.00
10/26/2014 07:15,2,0.000,ALERT,213.51,296.96,60.001,1414322104,"274151322000076","019011112586793",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,302442.6,302442.6,2436,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414322141,223920.00
10/26/2014 07:15,2,0.000,ALERT,213.06,296.06,60.017,1414322104,"274151322000094","019011112586793",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,220230.6,220230.6,2495,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414322143,223921.00
10/26/2014 07:15,2,0.000,ALERT,212.61,296.36,60.001,1414322104,"274151322000052","019011112586793",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,289607.3,289607.3,2440,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414322145,223922.00
10/26/2014 07:15,2,0.000,ALERT,213.06,296.66,60.006,1414322104,"274151322000085","019011112586793",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,288968.0,288968.0,2436,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414322146,223923.00
10/26/2014 07:15,2,0.000,ALERT,213.06,295.46,60.006,1414322104,"274151322000087","019011112586793",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,274381.1,274381.1,2440,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414322148,223924.00
10/26/2014 07:15,2,0.000,ALERT,212.61,296.06,60.001,1414322104,"274151322000088","019011112586793",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,280713.1,280713.1,2441,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414322150,223925.00
10/26/2014 07:15,2,0.000,ALERT,213.06,297.87,60.001,1414322104,"274151322000095","019011112586793",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,299796.9,299796.9,2434,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414322152,223926.00
10/26/2014 07:15,2,0.000,ALERT,213.51,296.06,59.990,1414322104,"274151322000068","019011112586793",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,218691.6,218691.6,2487,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414322154,223927.00
10/26/2014 07:15,2,0.000,ALERT,212.83,296.66,59.990,1414322104,"274151322000054","019011112586793",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,286239.0,286239.0,2442,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414322156,223928.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223929.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223930.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223931.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223932.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223933.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223934.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223935.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223936.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223937.00
10/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414322104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414322973,223938.00
10/26/2014 07:30,2,0.000,ALERT,212.38,296.36,59.985,1414323005,"274151322000083","019011112586793",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,288153.0,288153.0,2444,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414323040,223939.00
10/26/2014 07:30,2,0.000,ALERT,212.83,295.46,59.996,1414323005,"274151322000076","019011112586793",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,302442.6,302442.6,2438,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414323042,223940.00
10/26/2014 07:30,2,0.000,ALERT,212.16,295.16,59.990,1414323005,"274151322000094","019011112586793",0.00,5.00,0,293.36,297.87,0.0,0.0,0.000,220230.6,220230.6,2497,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323043,223941.00
10/26/2014 07:30,2,0.000,ALERT,211.93,296.06,59.996,1414323005,"274151322000052","019011112586793",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,289607.3,289607.3,2442,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323045,223942.00
10/26/2014 07:30,2,0.000,ALERT,212.38,295.46,59.996,1414323005,"274151322000085","019011112586793",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,288968.0,288968.0,2438,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323047,223943.00
10/26/2014 07:30,2,0.000,ALERT,212.38,295.16,59.996,1414323005,"274151322000087","019011112586793",0.00,5.50,0,293.06,297.57,0.0,0.0,0.000,274381.1,274381.1,2442,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323049,223944.00
10/26/2014 07:30,2,0.000,ALERT,211.70,295.76,60.033,1414323005,"274151322000088","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,280713.1,280713.1,2443,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323051,223945.00
10/26/2014 07:30,2,0.000,ALERT,212.16,296.66,59.996,1414323005,"274151322000095","019011112586793",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,299796.9,299796.9,2436,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323053,223946.00
10/26/2014 07:30,2,0.000,ALERT,213.06,295.16,59.985,1414323005,"274151322000068","019011112586793",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,218691.6,218691.6,2489,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323055,223947.00
10/26/2014 07:30,2,0.000,ALERT,212.16,296.36,59.990,1414323005,"274151322000054","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,286239.0,286239.0,2444,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323056,223948.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223949.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223950.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223951.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223952.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223953.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223954.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223955.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223956.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223957.00
10/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414323005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414323874,223958.00
10/26/2014 07:45,2,0.000,ALERT,212.16,295.16,60.022,1414323904,"274151322000083","019011112586793",0.00,5.50,0,293.66,299.37,0.0,0.0,0.000,288153.0,288153.0,2446,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414323938,223959.00
10/26/2014 07:45,2,0.000,ALERT,212.61,295.16,60.017,1414323904,"274151322000076","019011112586793",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,302442.6,302442.6,2440,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323940,223960.00
10/26/2014 07:45,2,0.000,ALERT,212.16,294.26,60.028,1414323904,"274151322000094","019011112586793",0.00,5.50,0,293.06,298.17,0.0,0.0,0.000,220230.6,220230.6,2499,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323942,223961.00
10/26/2014 07:45,2,0.000,ALERT,211.70,294.86,60.022,1414323904,"274151322000052","019011112586793",0.00,5.50,0,293.06,299.07,0.0,0.0,0.000,289607.3,289607.3,2444,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323944,223962.00
10/26/2014 07:45,2,0.000,ALERT,212.16,294.56,60.028,1414323904,"274151322000085","019011112586793",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,288968.0,288968.0,2440,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323946,223963.00
10/26/2014 07:45,2,0.000,ALERT,212.16,293.96,60.022,1414323904,"274151322000087","019011112586793",0.00,5.50,0,292.46,298.17,0.0,0.0,0.000,274381.1,274381.1,2444,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323948,223964.00
