ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 07:45,2,0.000,ALERT,211.70,294.26,60.017,1414323904,"274151322000088","019011112586793",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,280713.1,280713.1,2445,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414323951,223965.00
10/26/2014 07:45,2,0.000,ALERT,211.93,295.46,60.017,1414323904,"274151322000095","019011112586793",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,299796.9,299796.9,2438,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323953,223966.00
10/26/2014 07:45,2,0.000,ALERT,212.61,293.96,60.022,1414323904,"274151322000068","019011112586793",0.00,6.70,0,292.76,297.87,0.0,0.0,0.000,218691.6,218691.6,2491,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323955,223967.00
10/26/2014 07:45,2,0.000,ALERT,211.93,294.56,60.028,1414323904,"274151322000054","019011112586793",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,286239.0,286239.0,2446,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414323957,223968.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223969.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223970.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223971.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223972.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223973.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223974.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223975.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223976.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223977.00
10/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414323904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414324774,223978.00
10/26/2014 08:00,2,0.000,ALERT,212.38,297.26,60.038,1414324804,"274151322000083","019011112586793",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,288153.0,288153.0,2448,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414324839,223979.00
10/26/2014 08:00,2,0.000,ALERT,213.06,296.36,59.996,1414324804,"274151322000076","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,302442.6,302442.6,2442,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414324841,223980.00
10/26/2014 08:00,2,0.000,ALERT,212.38,296.06,60.017,1414324804,"274151322000094","019011112586793",0.00,5.50,0,293.06,296.96,0.0,0.0,0.000,220230.6,220230.6,2501,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414324843,223981.00
10/26/2014 08:00,2,0.000,ALERT,212.16,296.96,60.028,1414324804,"274151322000052","019011112586793",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,289607.3,289607.3,2446,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414324845,223982.00
10/26/2014 08:00,2,0.000,ALERT,212.61,296.36,60.006,1414324804,"274151322000085","019011112586793",0.00,6.00,0,293.66,297.57,0.0,0.0,0.000,288968.0,288968.0,2442,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414324847,223983.00
10/26/2014 08:00,2,0.000,ALERT,212.61,295.76,60.006,1414324804,"274151322000087","019011112586793",0.00,5.50,0,292.16,296.96,0.0,0.0,0.000,274381.1,274381.1,2446,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414324848,223984.00
10/26/2014 08:00,2,0.000,ALERT,211.93,296.36,60.006,1414324804,"274151322000088","019011112586793",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,280713.1,280713.1,2447,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414324850,223985.00
10/26/2014 08:00,2,0.000,ALERT,212.61,297.57,60.012,1414324804,"274151322000095","019011112586793",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,299796.9,299796.9,2440,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414324852,223986.00
10/26/2014 08:00,2,0.000,ALERT,213.29,295.76,60.038,1414324804,"274151322000068","019011112586793",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,218691.6,218691.6,2493,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414324854,223987.00
10/26/2014 08:00,2,0.000,ALERT,212.16,296.96,60.022,1414324804,"274151322000054","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,286239.0,286239.0,2448,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414324856,223988.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223989.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223990.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223991.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223992.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223993.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223994.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223995.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223996.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223997.00
10/26/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414324804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414325672,223998.00
10/26/2014 08:15,2,0.000,ALERT,213.29,296.66,60.012,1414325704,"274151322000083","019011112586793",0.00,6.00,0,293.66,304.18,0.0,0.0,0.000,288153.0,288153.0,2450,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325739,223999.00
10/26/2014 08:15,2,0.000,ALERT,213.51,296.36,59.980,1414325704,"274151322000076","019011112586793",0.00,6.30,0,293.36,303.28,0.0,0.0,0.000,302442.6,302442.6,2444,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325741,224000.00
10/26/2014 08:15,2,0.000,ALERT,212.83,295.76,60.012,1414325704,"274151322000094","019011112586793",0.00,5.50,0,293.06,302.68,0.0,0.0,0.000,220230.6,220230.6,2503,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325743,224001.00
10/26/2014 08:15,2,0.000,ALERT,212.83,296.36,59.980,1414325704,"274151322000052","019011112586793",0.00,6.00,0,293.06,303.88,0.0,0.0,0.000,289607.3,289607.3,2448,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325745,224002.00
10/26/2014 08:15,2,0.000,ALERT,213.06,296.06,60.022,1414325704,"274151322000085","019011112586793",0.00,6.30,0,293.36,303.28,0.0,0.0,0.000,288968.0,288968.0,2444,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325747,224003.00
10/26/2014 08:15,2,0.000,ALERT,213.06,295.76,60.006,1414325704,"274151322000087","019011112586793",0.00,5.50,0,292.46,302.98,0.0,0.0,0.000,274381.1,274381.1,2448,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325749,224004.00
10/26/2014 08:15,2,0.000,ALERT,212.61,296.06,60.012,1414325704,"274151322000088","019011112586793",0.00,6.30,0,293.06,303.28,0.0,0.0,0.000,280713.1,280713.1,2449,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414325750,224005.00
10/26/2014 08:15,2,0.000,ALERT,213.06,297.26,60.012,1414325704,"274151322000095","019011112586793",0.00,5.50,0,294.56,304.48,0.0,0.0,0.000,299796.9,299796.9,2442,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414325752,224006.00
10/26/2014 08:15,2,0.000,ALERT,213.51,295.76,60.006,1414325704,"274151322000068","019011112586793",0.00,7.00,0,292.76,302.37,0.0,0.0,0.000,218691.6,218691.6,2495,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325754,224007.00
10/26/2014 08:15,2,0.000,ALERT,212.83,296.36,60.012,1414325704,"274151322000054","019011112586793",0.00,7.00,0,293.36,303.58,0.0,0.0,0.000,286239.0,286239.0,2450,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414325756,224008.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,87140.599999964,87140.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224009.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,101807.99999998,101807.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224010.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,93567,93567,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224011.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,115910.2000001,115910.2000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224012.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,103616.79999995,103616.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224013.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,102036.6,102036.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224014.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,114995.19999995,114995.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224015.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,103406.6,103406.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224016.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,92155.600000024,92155.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224017.00
10/26/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414325704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,89814.199999988,89814.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414326572,224018.00
10/26/2014 08:30,1,0.019,ALERT,213.8,304.00,60.00,1414326605,"033051125000150","019011112586793",43.46,5,0.000,301.22,309.00,0.8,0.0,0.000,114995.19999995,114995.19999995,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326629,224019.00
10/26/2014 08:30,2,0.082,ALERT,212.83,296.96,60.006,1414326605,"274151322000083","019011112586793",23.54,6.00,0,293.66,297.87,2.0,0.0,0.000,288153.0,288153.0,2452,0,0,0,L,1151911521,1,122.01,123.14,0100,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1414326640,224020.00
10/26/2014 08:30,2,0.102,ALERT,213.29,334.24,60.006,1414326605,"274151322000076","019011112586793",27.06,6.30,0,293.06,336.64,2.8,0.8,0.004,302442.6,302442.6,2446,0,0,0,L,1151911521,1,122.46,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1414326642,224021.00
10/26/2014 08:30,2,0.041,ALERT,212.61,339.04,60.012,1414326605,"274151322000094","019011112586793",25.68,6.00,0,293.06,402.16,1.0,0.0,0.062,220230.6,220230.6,2505,0,0,0,L,1151911521,1,122.01,123.14,0002,3,0,0,0,0,0,0,28,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1414326644,224022.00
10/26/2014 08:30,2,0.113,ALERT,212.61,333.63,60.001,1414326605,"274151322000052","019011112586793",28.05,6.30,0,293.06,336.94,3.2,1.2,0.000,289607.3,289607.3,2450,0,0,0,L,1151911521,1,122.01,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1414326645,224023.00
10/26/2014 08:30,2,0.084,ALERT,212.83,296.36,60.006,1414326605,"274151322000085","019011112586793",24.43,6.30,0,293.36,297.87,2.1,0.1,0.000,288968.0,288968.0,2446,0,0,0,L,1151911521,1,122.46,122.91,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1414326647,224024.00
10/26/2014 08:30,2,0.105,ALERT,213.06,332.13,60.012,1414326605,"274151322000087","019011112586793",25.84,6.00,0,292.46,333.63,2.8,0.7,0.000,274381.1,274381.1,2450,0,0,0,L,1151911521,1,122.46,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1414326649,224025.00
10/26/2014 08:30,2,0.096,ALERT,212.38,333.33,60.001,1414326605,"274151322000088","019011112586793",24.97,6.70,0,293.06,336.04,2.4,0.4,0.004,280713.1,280713.1,2451,0,0,0,L,1151911521,1,122.91,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1414326651,224026.00
10/26/2014 08:30,2,0.078,ALERT,213.06,297.57,60.001,1414326605,"274151322000095","019011112586793",23.78,6.00,0,294.56,298.47,1.9,0.0,0.000,299796.9,299796.9,2444,0,0,0,L,1151911521,1,122.46,122.68,0100,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1414326653,224027.00
10/26/2014 08:30,2,0.006,ALERT,213.74,295.46,60.006,1414326605,"274151322000068","019011112586793",42.90,7.00,0,293.06,408.78,0.0,0.0,0.000,218691.6,218691.6,2497,0,0,0,L,1151911521,1,122.68,123.36,0002,6,0,0,0,0,0,0,28,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1414326655,224028.00
10/26/2014 08:30,2,0.111,ALERT,212.61,332.43,60.006,1414326605,"274151322000054","019011112586793",27.61,7.00,0,293.36,336.34,3.1,1.1,0.000,286239.0,286239.0,2452,0,0,0,L,1151911521,1,122.46,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1414326657,224029.00
10/26/2014 08:30,1,0.005,ALERT,213.3,302.22,60.03,1414326605,"033051125000135","019011112586793",39.74,5,0.000,300.63,308.25,0.2,0.0,0.000,87140.599999964,87141.099999964,10,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326688,224030.00
10/26/2014 08:30,1,0.000,ALERT,213.3,300.51,60.03,1414326605,"033051125000118","019011112586793",44.18,5,0.000,299.55,306.84,0.0,0.0,0.000,115910.2000001,115911.50000011,10,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326697,224031.00
10/26/2014 08:30,1,0.049,ALERT,213.7,301.21,60.03,1414326605,"040051121000097","019011112586793",29.56,5,0.000,299.89,305.37,1.4,0.0,0.000,103406.6,103407.5,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326706,224032.00
10/26/2014 08:30,1,0.126,ALERT,213.4,303.60,60.03,1414326605,"040051121000095","019011112586793",26.25,4,0.000,300.04,305.88,3.2,0.0,0.000,92155.600000024,92156.300000012,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326710,224033.00
10/26/2014 08:30,1,0.058,ALERT,214.0,301.24,60.03,1414326605,"040051121000068","019011112586793",26.39,4,0.000,300.65,306.29,1.5,0.0,0.000,93567,93567.7,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326727,224034.00
10/26/2014 08:30,1,0.050,ALERT,213.2,300.88,60.03,1414326605,"040051121000185","019011112586793",28.35,4,0.000,300.63,306.29,1.4,0.0,0.000,103616.79999995,103617.39999991,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326734,224035.00
10/26/2014 08:30,1,0.007,ALERT,214.2,301.03,60.03,1414326605,"040051121000195","019011112586793",28.27,4,0.000,300.22,306.11,0.2,0.0,0.000,102036.6,102037.2,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326741,224036.00
10/26/2014 08:30,1,0.016,ALERT,214.4,302.59,60.03,1414326605,"033051125000132","019011112586793",40.28,5,0.000,302.26,308.12,0.6,0.0,0.000,89814.199999988,89814.900000036,10,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326748,224037.00
10/26/2014 08:30,1,0.070,ALERT,213.8,301.95,60.03,1414326605,"040051121000116","019011112586793",29.86,4,0.000,301.65,306.98,2.1,0.0,0.000,101807.99999998,101808.89999998,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414326789,224038.00
10/26/2014 08:45,1,0.650,ACTIVE,213.6,340.86,60.03,1414327504,"040051121000097","019011112586793",27.58,7,0.136,290.97,441.55,17.8,13.1,0.126,103407.5,103408.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327507,224039.00
10/26/2014 08:45,1,0.719,ACTIVE,213.2,384.96,60.03,1414327504,"040051121000095","019011112586793",24.04,6,0.149,299.49,438.62,17.2,15.6,0.006,92156.300000012,92157.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327508,224040.00
10/26/2014 08:45,1,0.448,ACTIVE,213.7,359.58,60.00,1414327504,"033051125000132","019011112586793",35.93,6,0.154,301.81,440.03,16.0,15.5,0.055,89814.900000036,89816.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327509,224041.00
10/26/2014 08:45,1,0.426,ACTIVE,213.8,415.04,60.03,1414327504,"033051125000135","019011112586793",36.47,7,0.145,300.71,442.05,15.4,12.5,0.001,87141.099999964,87142.399999964,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327511,224042.00
10/26/2014 08:45,1,0.659,ACTIVE,213.4,433.70,60.03,1414327504,"040051121000116","019011112586793",27.16,6,0.118,301.10,439.41,17.8,7.9,0.000,101808.89999998,101809.89999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327512,224043.00
10/26/2014 08:45,1,0.677,ACTIVE,214.0,399.27,60.00,1414327504,"040051121000068","019011112586793",24.40,6,0.150,300.19,440.22,16.4,15.1,0.004,93567.7,93568.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327513,224044.00
10/26/2014 08:45,1,0.498,ACTIVE,213.4,415.12,60.03,1414327504,"033051125000118","019011112586793",41.15,7,0.171,299.62,446.35,20.4,13.0,0.009,115911.50000011,115913.30000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327514,224045.00
10/26/2014 08:45,1,0.523,ACTIVE,213.3,328.71,60.03,1414327504,"033051125000150","019011112586793",40.95,6,0.199,301.50,444.56,21.3,27.8,0.297,114995.19999995,114997.19999995,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327516,224046.00
10/26/2014 08:45,1,0.491,ACTIVE,213.5,370.14,60.03,1414327504,"040051121000185","019011112586793",27.31,6,0.140,300.18,442.87,13.3,14.1,0.008,103617.39999991,103618.19999992,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327517,224047.00
10/26/2014 08:45,1,0.583,ACTIVE,213.4,379.27,60.03,1414327504,"040051121000195","019011112586793",26.47,6,0.146,292.11,442.03,15.3,14.7,0.015,102037.2,102038.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327518,224048.00
10/26/2014 08:45,2,0.658,ACTIVE,212.83,338.44,60.017,1414327504,"274151322000083","019011112586793",30.24,7.70,0,294.56,345.06,20.2,17.5,0.133,288155.2,288155.2,2454,0,0,0,L,1151911521,1,122.23,122.91,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327519,224049.00
10/26/2014 08:45,2,0.736,ACTIVE,213.51,336.64,60.017,1414327504,"274151322000076","019011112586793",30.77,8.50,0,328.82,349.86,22.9,20.2,0.150,302445.3,302445.3,2448,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327520,224050.00
10/26/2014 08:45,2,0.482,ACTIVE,212.83,429.82,60.017,1414327504,"274151322000094","019011112586793",40.59,9.00,0,293.66,466.49,19.8,17.1,0.124,220232.3,220232.3,2507,0,0,0,L,1151911521,1,122.01,123.14,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327521,224051.00
10/26/2014 08:45,2,0.734,ACTIVE,212.61,338.14,60.017,1414327504,"274151322000052","019011112586793",30.36,8.00,0,326.12,346.26,22.6,19.9,0.146,289610.1,289610.1,2452,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327522,224052.00
10/26/2014 08:45,2,0.721,ACTIVE,213.06,337.24,60.017,1414327504,"274151322000085","019011112586793",30.47,7.70,0,293.66,347.16,22.2,19.6,0.141,288970.2,288970.2,2448,0,0,0,L,1151911521,1,122.68,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327523,224053.00
10/26/2014 08:45,2,0.254,ACTIVE,212.61,370.90,60.022,1414327504,"274151322000087","019011112586793",34.61,8.00,0,324.62,374.21,9.0,6.8,0.040,274382.4,274382.4,2452,0,0,0,L,1151911521,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327524,224054.00
10/26/2014 08:45,2,0.715,ACTIVE,212.61,337.24,59.985,1414327504,"274151322000088","019011112586793",29.80,8.50,0,326.42,345.36,21.6,18.9,0.133,280715.6,280715.6,2453,0,0,0,L,1151911521,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327525,224055.00
10/26/2014 08:45,2,0.656,ACTIVE,212.83,339.95,60.017,1414327504,"274151322000095","019011112586793",31.05,7.70,0,295.16,349.56,20.6,18.0,0.133,299799.1,299799.1,2446,0,0,0,L,1151911521,1,122.46,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327526,224056.00
10/26/2014 08:45,2,0.504,ACTIVE,213.51,425.31,60.017,1414327504,"274151322000068","019011112586793",40.26,10.30,0,294.26,452.96,20.7,18.1,0.119,218693.9,218693.9,2499,0,0,0,L,1151911521,1,122.68,123.14,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327527,224057.00
10/26/2014 08:45,2,0.736,ACTIVE,212.61,338.74,60.006,1414327504,"274151322000054","019011112586793",30.16,8.50,0,325.52,345.96,22.5,19.8,0.141,286241.7,286241.7,2454,0,0,0,L,1151911521,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414327528,224058.00
10/26/2014 09:00,1,1.270,ACTIVE,213.5,345.19,60.03,1414328405,"040051121000097","019011112586793",28.21,9,0.227,316.24,442.89,35.6,33.9,0.215,103408.9,103413.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328407,224059.00
10/26/2014 09:00,1,1.315,ACTIVE,213.0,428.73,60.03,1414328405,"040051121000095","019011112586793",24.75,8,0.191,314.56,440.22,32.4,29.2,0.013,92157.5,92161.600000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328408,224060.00
10/26/2014 09:00,1,0.897,ACTIVE,214.1,364.54,60.03,1414328405,"033051125000132","019011112586793",32.26,9,0.224,318.12,443.42,28.8,34.1,0.123,89816.100000024,89820.199999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328409,224061.00
10/26/2014 09:00,1,0.839,ACTIVE,213.1,432.64,60.03,1414328405,"033051125000135","019011112586793",37.27,9,0.198,320.79,444.44,31.1,33.9,0.015,87142.399999964,87146.599999964,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328411,224062.00
10/26/2014 09:00,1,1.280,ACTIVE,213.2,358.88,60.03,1414328405,"040051121000116","019011112586793",27.69,8,0.224,312.92,442.92,35.2,26.8,0.227,101809.89999998,101814.69999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328412,224063.00
10/26/2014 09:00,1,1.297,ACTIVE,213.8,359.53,60.03,1414328405,"040051121000068","019011112586793",25.31,7,0.192,316.25,442.29,32.6,31.7,0.172,93568.7,93573.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328413,224064.00
10/26/2014 09:00,1,0.973,ACTIVE,213.3,379.25,60.03,1414328405,"033051125000118","019011112586793",41.74,9,0.244,317.27,445.07,40.4,33.2,0.190,115913.30000012,115919.40000014,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328415,224065.00
10/26/2014 09:00,1,0.990,ACTIVE,213.7,378.97,60.03,1414328405,"033051125000150","019011112586793",41.68,8,0.264,317.50,445.57,41.1,33.1,0.152,114997.19999995,115003.19999995,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328416,224066.00
10/26/2014 09:00,1,1.018,ACTIVE,213.6,331.43,60.03,1414328405,"040051121000185","019011112586793",28.23,7,0.185,318.58,441.77,28.6,13.2,0.284,103618.19999992,103621.79999994,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328417,224067.00
10/26/2014 09:00,1,1.199,ACTIVE,213.7,359.81,60.03,1414328405,"040051121000195","019011112586793",27.38,8,0.190,317.38,443.33,32.6,25.4,0.167,102038.3,102042.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328419,224068.00
10/26/2014 09:00,2,1.270,ACTIVE,212.61,349.56,60.022,1414328405,"274151322000083","019011112586793",31.01,9.70,0,327.02,363.69,39.8,36.5,0.274,288161.2,288161.2,2455,0,0,0,L,1151911521,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328420,224069.00
10/26/2014 09:00,2,1.408,ACTIVE,213.06,353.77,60.017,1414328405,"274151322000076","019011112586793",31.49,10.30,0,327.32,365.80,45.0,41.5,0.309,302452.1,302452.1,2449,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328420,224070.00
10/26/2014 09:00,2,0.947,ACTIVE,212.83,429.22,60.012,1414328405,"274151322000094","019011112586793",39.76,11.00,0,331.23,457.77,38.3,35.0,0.265,220238.0,220238.0,2508,0,0,0,L,1151911521,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328421,224071.00
10/26/2014 09:00,2,1.359,ACTIVE,212.61,344.45,60.006,1414328405,"274151322000052","019011112586793",30.93,10.00,0,325.52,362.49,42.6,39.2,0.296,289616.6,289616.6,2453,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328422,224072.00
10/26/2014 09:00,2,1.396,ACTIVE,212.83,348.96,60.017,1414328405,"274151322000085","019011112586793",30.77,9.70,0,327.32,365.49,43.5,40.1,0.296,288976.8,288976.8,2449,0,0,0,L,1151911521,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328423,224073.00
10/26/2014 09:00,2,1.328,ACTIVE,212.83,343.25,60.012,1414328405,"274151322000087","019011112586793",30.81,9.70,0,325.52,384.43,41.5,38.1,0.296,274388.6,274388.6,2453,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328424,224074.00
10/26/2014 09:00,2,1.350,ACTIVE,212.16,347.16,60.012,1414328405,"274151322000088","019011112586793",30.91,10.00,0,326.12,365.49,42.2,38.9,0.278,280721.9,280721.9,2454,0,0,0,L,1151911521,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328425,224075.00
10/26/2014 09:00,2,1.348,ACTIVE,212.61,353.17,60.012,1414328405,"274151322000095","019011112586793",31.33,9.70,0,326.42,364.59,42.8,39.4,0.301,299805.4,299805.4,2447,0,0,0,L,1151911521,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328426,224076.00
10/26/2014 09:00,2,0.918,ACTIVE,213.29,445.75,60.012,1414328405,"274151322000068","019011112586793",41.65,12.70,0,331.53,461.38,39.0,35.7,0.256,218699.8,218699.8,2500,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328427,224077.00
10/26/2014 09:00,2,1.398,ACTIVE,212.38,346.26,60.017,1414328405,"274151322000054","019011112586793",30.61,10.30,0,327.62,364.89,43.4,39.9,0.287,286248.2,286248.2,2455,0,0,0,L,1151911521,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414328428,224078.00
10/26/2014 09:15,1,1.381,ACTIVE,211.8,399.07,60.03,1414329304,"040051121000097","019011112586793",28.16,10,0.242,305.92,445.99,38.7,39.4,0.075,103413.7,103422,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329306,224079.00
10/26/2014 09:15,1,1.434,ACTIVE,213.1,373.73,60.03,1414329304,"040051121000095","019011112586793",24.75,9,0.210,312.76,440.67,35.3,34.5,0.087,92161.600000024,92168.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329308,224080.00
10/26/2014 09:15,1,0.981,ACTIVE,213.3,354.30,60.03,1414329304,"033051125000132","019011112586793",31.76,10,0.254,316.75,441.04,31.0,36.2,0.199,89820.199999988,89826.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329309,224081.00
10/26/2014 09:15,1,0.923,ACTIVE,213.1,366.55,60.00,1414329304,"033051125000135","019011112586793",37.60,10,0.226,317.07,444.58,34.5,27.9,0.194,87146.599999964,87153.999999964,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329310,224082.00
10/26/2014 09:15,1,1.421,ACTIVE,212.7,386.20,60.00,1414329304,"040051121000116","019011112586793",28.12,9,0.239,312.10,442.69,39.7,33.2,0.143,101814.69999998,101822.69999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329312,224083.00
10/26/2014 09:15,1,1.461,ACTIVE,213.6,387.34,60.00,1414329304,"040051121000068","019011112586793",25.20,9,0.210,317.08,442.23,36.6,28.9,0.084,93573.1,93580.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329313,224084.00
10/26/2014 09:15,1,1.096,ACTIVE,213.4,386.32,60.03,1414329304,"033051125000118","019011112586793",41.60,10,0.300,304.21,449.14,45.3,48.4,0.199,115919.40000014,115929.0000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329314,224085.00
10/26/2014 09:15,1,1.123,ACTIVE,213.1,398.55,60.03,1414329304,"033051125000150","019011112586793",41.68,9,0.312,302.79,449.89,46.5,39.3,0.153,115003.19999995,115012.69999995,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329315,224086.00
10/26/2014 09:15,1,1.271,ACTIVE,213.2,327.16,60.00,1414329304,"040051121000185","019011112586793",28.16,9,0.218,315.25,442.74,35.6,35.7,0.276,103621.79999994,103628.3999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329317,224087.00
10/26/2014 09:15,1,1.406,ACTIVE,212.8,364.67,60.00,1414329304,"040051121000195","019011112586793",27.73,9,0.245,317.11,443.21,38.8,39.8,0.263,102042.6,102050.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329318,224088.00
10/26/2014 09:15,2,1.363,ACTIVE,212.61,349.26,59.969,1414329304,"274151322000083","019011112586793",30.77,11.30,0,327.62,366.70,42.5,39.1,0.287,288170.9,288170.9,2456,0,0,0,L,1151911521,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329319,224089.00
10/26/2014 09:15,2,1.527,ACTIVE,213.06,348.96,59.996,1414329304,"274151322000076","019011112586793",31.27,12.00,0,327.32,374.51,48.4,44.8,0.336,302463.1,302463.1,2450,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329320,224090.00
10/26/2014 09:15,2,0.961,ACTIVE,212.83,443.64,60.001,1414329304,"274151322000094","019011112586793",41.29,13.30,0,330.93,475.20,40.2,36.9,0.270,220247.2,220247.2,2509,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329321,224091.00
10/26/2014 09:15,2,1.455,ACTIVE,212.38,344.15,60.001,1414329304,"274151322000052","019011112586793",30.79,11.70,0,325.22,367.90,45.4,41.9,0.287,289626.9,289626.9,2454,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329322,224092.00
10/26/2014 09:15,2,1.451,ACTIVE,213.06,348.96,60.006,1414329304,"274151322000085","019011112586793",30.65,11.30,0,326.12,369.10,45.0,41.5,0.309,288987.3,288987.3,2450,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329323,224093.00
10/26/2014 09:15,2,1.410,ACTIVE,213.06,347.16,60.006,1414329304,"274151322000087","019011112586793",30.49,11.30,0,326.42,365.49,43.5,40.1,0.292,274398.7,274398.7,2454,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329324,224094.00
10/26/2014 09:15,2,1.447,ACTIVE,212.38,350.17,59.996,1414329304,"274151322000088","019011112586793",30.43,11.70,0,326.42,366.10,44.6,41.1,0.287,280732.1,280732.1,2455,0,0,0,L,1151911521,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329325,224095.00
10/26/2014 09:15,2,1.465,ACTIVE,212.61,347.46,60.001,1414329304,"274151322000095","019011112586793",31.13,11.30,0,326.42,373.61,46.2,42.7,0.301,299815.9,299815.9,2448,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329326,224096.00
10/26/2014 09:15,2,1.012,ACTIVE,213.51,439.13,59.990,1414329304,"274151322000068","019011112586793",40.69,15.00,0,331.53,478.51,41.6,38.3,0.274,218709.1,218709.1,2501,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329327,224097.00
10/26/2014 09:15,2,1.471,ACTIVE,212.61,342.95,59.996,1414329304,"274151322000054","019011112586793",30.73,12.30,0,326.12,369.70,45.8,42.2,0.323,286258.7,286258.7,2456,0,0,0,L,1151911521,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414329328,224098.00
10/26/2014 09:30,1,2.313,ACTIVE,213.6,444.76,60.00,1414330204,"040051121000097","019011112586793",27.97,11,0.335,299.10,448.84,64.4,57.5,0.107,103422,103434.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330207,224099.00
10/26/2014 09:30,1,2.312,ACTIVE,213.4,306.98,60.00,1414330204,"040051121000095","019011112586793",25.30,11,0.354,298.39,446.49,58.2,66.3,0.352,92168.800000012,92179.800000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330208,224100.00
10/26/2014 09:30,1,1.588,ACTIVE,213.8,405.03,60.03,1414330204,"033051125000132","019011112586793",32.74,12,0.294,316.60,440.61,51.7,40.9,0.167,89826.900000036,89836.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330209,224101.00
10/26/2014 09:30,1,1.556,ACTIVE,213.9,311.17,60.00,1414330204,"033051125000135","019011112586793",34.82,11,0.329,303.98,448.97,53.9,50.6,0.355,87153.999999964,87164.899999964,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330211,224102.00
10/26/2014 09:30,1,2.287,ACTIVE,213.6,416.83,60.03,1414330204,"040051121000116","019011112586793",28.00,10,0.304,295.26,448.45,63.7,45.9,0.332,101822.69999998,101835.19999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330212,224103.00
10/26/2014 09:30,1,2.387,ACTIVE,213.9,346.32,60.03,1414330204,"040051121000068","019011112586793",25.12,11,0.330,302.10,447.47,59.6,60.4,0.286,93580.6,93592.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330213,224104.00
10/26/2014 09:30,1,1.811,ACTIVE,213.8,410.02,60.03,1414330204,"033051125000118","019011112586793",29.90,11,0.261,302.29,448.61,53.9,61.4,0.088,115929.0000001,115941.0000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330214,224105.00
10/26/2014 09:30,1,1.823,ACTIVE,213.7,429.17,60.03,1414330204,"033051125000150","019011112586793",29.94,11,0.353,301.66,450.13,54.3,48.9,0.087,115012.69999995,115024.59999995,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330216,224106.00
10/26/2014 09:30,1,2.094,ACTIVE,213.7,323.44,60.00,1414330204,"040051121000185","019011112586793",26.33,11,0.288,302.37,448.03,54.8,59.3,0.356,103628.3999999,103639.29999994,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330217,224107.00
10/26/2014 09:30,1,2.258,ACTIVE,213.8,441.02,60.03,1414330204,"040051121000195","019011112586793",27.67,11,0.324,301.08,447.98,62.2,50.1,0.096,102050.4,102062.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330218,224108.00
10/26/2014 09:30,2,2.314,ACTIVE,213.06,353.17,60.006,1414330204,"274151322000083","019011112586793",30.55,14.00,0,327.32,371.51,71.6,67.2,0.508,288185.1,288185.1,2457,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330219,224109.00
10/26/2014 09:30,2,2.604,ACTIVE,213.74,349.56,60.006,1414330204,"274151322000076","019011112586793",31.23,16.00,0,330.33,380.22,82.3,77.5,0.318,302479.5,302479.5,2451,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330220,224110.00
10/26/2014 09:30,2,1.623,ACTIVE,213.29,450.56,60.006,1414330204,"274151322000094","019011112586793",41.81,15.80,0,415.69,481.82,68.7,64.4,0.482,220260.6,220260.6,2510,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330221,224111.00
10/26/2014 09:30,2,2.412,ACTIVE,212.83,351.97,60.012,1414330204,"274151322000052","019011112586793",30.73,14.30,0,327.02,373.61,75.0,70.5,0.517,289641.9,289641.9,2455,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330222,224112.00
10/26/2014 09:30,2,2.453,ACTIVE,213.29,357.38,60.006,1414330204,"274151322000085","019011112586793",30.85,14.00,0,328.22,375.11,76.7,72.1,0.526,289002.5,289002.5,2451,0,0,0,L,1151911521,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330223,224113.00
10/26/2014 09:30,2,2.404,ACTIVE,213.06,354.07,60.006,1414330204,"274151322000087","019011112586793",30.10,14.70,0,326.72,372.71,73.3,68.8,0.495,274413.3,274413.3,2455,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330224,224114.00
10/26/2014 09:30,2,2.443,ACTIVE,213.29,358.28,60.012,1414330204,"274151322000088","019011112586793",30.30,14.00,0,327.02,373.31,75.0,70.4,0.504,280747.1,280747.1,2456,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330225,224115.00
