ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 09:30,2,2.529,ACTIVE,212.83,363.39,60.006,1414330204,"274151322000095","019011112586793",31.11,14.30,0,329.73,378.42,79.7,75.0,0.539,299831.7,299831.7,2449,0,0,0,L,1151911521,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330226,224116.00
10/26/2014 09:30,2,1.598,ACTIVE,213.74,449.65,60.012,1414330204,"274151322000068","019011112586793",42.28,17.30,0,412.68,482.72,68.5,64.2,0.468,218722.7,218722.7,2502,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330227,224117.00
10/26/2014 09:30,2,2.463,ACTIVE,213.06,359.48,60.006,1414330204,"274151322000054","019011112586793",30.63,14.70,0,327.02,374.51,76.4,71.8,0.513,286274.0,286274.0,2457,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414330228,224118.00
10/26/2014 09:45,1,2.845,ACTIVE,214.8,323.85,60.00,1414331104,"040051121000097","019011112586793",27.92,13,0.349,297.87,451.48,79.0,74.8,0.374,103434.6,103451.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331106,224119.00
10/26/2014 09:45,1,2.842,ACTIVE,213.9,328.32,60.00,1414331104,"040051121000095","019011112586793",25.16,12,0.311,298.45,447.23,71.1,66.2,0.335,92179.800000012,92192.699999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331109,224120.00
10/26/2014 09:45,1,1.940,ACTIVE,214.2,396.76,60.00,1414331104,"033051125000132","019011112586793",32.98,14,0.310,297.74,444.47,63.6,46.9,0.351,89836.600000024,89849.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331110,224121.00
10/26/2014 09:45,1,1.945,ACTIVE,214.8,345.89,60.00,1414331104,"033051125000135","019011112586793",27.85,13,0.264,303.46,448.96,53.9,41.8,0.386,87164.899999964,87177.399999964,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331112,224122.00
10/26/2014 09:45,1,3.039,ACTIVE,214.0,366.83,60.03,1414331104,"040051121000116","019011112586793",19.58,11,0.313,295.03,449.98,59.2,43.1,0.368,101835.19999998,101848.19999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331113,224123.00
10/26/2014 09:45,1,2.918,ACTIVE,214.9,336.87,60.03,1414331104,"040051121000068","019011112586793",25.18,12,0.323,301.80,449.33,73.1,69.1,0.350,93592.2,93606.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331114,224124.00
10/26/2014 09:45,1,2.233,ACTIVE,214.8,412.62,60.00,1414331104,"033051125000118","019011112586793",26.96,13,0.291,299.97,448.41,59.9,46.0,0.182,115941.0000001,115953.90000014,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331115,224125.00
10/26/2014 09:45,1,2.242,ACTIVE,214.4,331.66,60.00,1414331104,"033051125000150","019011112586793",26.92,12,0.313,300.78,450.11,60.0,64.0,0.394,115024.59999995,115037.49999995,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331117,224126.00
10/26/2014 09:45,1,2.707,ACTIVE,214.7,333.89,60.00,1414331104,"040051121000185","019011112586793",20.25,12,0.338,301.76,448.37,54.5,50.5,0.369,103639.29999994,103651.79999994,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331118,224127.00
10/26/2014 09:45,1,2.839,ACTIVE,214.3,322.47,60.00,1414331104,"040051121000195","019011112586793",27.37,13,0.344,300.38,449.94,77.3,73.5,0.368,102062.6,102076,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331119,224128.00
10/26/2014 09:45,2,2.863,ACTIVE,213.96,345.06,60.017,1414331104,"274151322000083","019011112586793",30.43,18.30,0,326.72,375.71,88.2,83.2,0.345,288203.8,288203.8,2458,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331120,224129.00
10/26/2014 09:45,2,3.201,ACTIVE,214.87,353.47,60.017,1414331104,"274151322000076","019011112586793",30.95,20.30,0,332.43,363.99,100.2,94.8,0.389,302501.0,302501.0,2452,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331121,224130.00
10/26/2014 09:45,2,1.992,ACTIVE,214.19,443.34,60.022,1414331104,"274151322000094","019011112586793",41.67,20.30,0,412.08,483.02,83.6,78.7,0.314,220278.3,220278.3,2511,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331122,224131.00
10/26/2014 09:45,2,2.943,ACTIVE,213.74,339.65,59.996,1414331104,"274151322000052","019011112586793",30.71,19.80,0,326.42,375.71,91.5,86.4,0.354,289661.6,289661.6,2456,0,0,0,L,1151911521,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331123,224132.00
10/26/2014 09:45,2,3.031,ACTIVE,213.96,339.34,59.959,1414331104,"274151322000085","019011112586793",30.57,18.00,0,329.73,376.01,93.9,88.7,0.358,289022.6,289022.6,2452,0,0,0,L,1151911521,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331124,224133.00
10/26/2014 09:45,2,2.967,ACTIVE,213.96,338.44,59.996,1414331104,"274151322000087","019011112586793",29.76,20.00,0,327.02,375.71,89.2,84.2,0.336,274432.4,274432.4,2456,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331125,224134.00
10/26/2014 09:45,2,3.006,ACTIVE,213.74,337.84,59.996,1414331104,"274151322000088","019011112586793",30.08,18.30,0,325.82,375.71,91.6,86.5,0.336,280766.7,280766.7,2457,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331126,224135.00
10/26/2014 09:45,2,3.141,ACTIVE,213.74,339.34,59.980,1414331104,"274151322000095","019011112586793",30.73,19.80,0,327.92,377.22,97.8,92.4,0.358,299852.7,299852.7,2450,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331127,224136.00
10/26/2014 09:45,2,1.922,ACTIVE,214.87,447.25,59.990,1414331104,"274151322000068","019011112586793",42.30,21.50,0,411.48,489.03,83.2,78.4,0.314,218740.4,218740.4,2503,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331128,224137.00
10/26/2014 09:45,2,3.057,ACTIVE,213.96,350.47,59.990,1414331104,"274151322000054","019011112586793",30.14,19.50,0,326.72,376.92,93.3,88.1,0.349,286294.0,286294.0,2458,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414331129,224138.00
10/26/2014 10:00,1,3.383,ACTIVE,214.7,343.12,60.03,1414332004,"040051121000097","019011112586793",27.82,13,0.417,315.50,355.38,93.6,89.2,0.436,103451.4,103471.7,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332006,224139.00
10/26/2014 10:00,1,3.364,ACTIVE,214.3,321.94,60.03,1414332004,"040051121000095","019011112586793",25.03,13,0.370,317.10,351.46,83.7,79.0,0.387,92192.699999988,92210.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332008,224140.00
10/26/2014 10:00,1,2.183,ACTIVE,214.7,349.04,60.07,1414332004,"033051125000132","019011112586793",37.23,15,0.357,296.07,445.12,80.8,76.5,0.381,89849.400000036,89866.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332009,224141.00
10/26/2014 10:00,1,2.309,ACTIVE,214.8,427.65,60.03,1414332004,"033051125000135","019011112586793",26.97,15,0.323,301.13,448.74,61.9,55.5,0.162,87177.399999964,87190.599999964,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332010,224142.00
10/26/2014 10:00,1,3.386,ACTIVE,214.0,348.23,60.03,1414332004,"040051121000116","019011112586793",27.49,13,0.414,297.31,451.12,92.6,88.2,0.432,101848.19999998,101868.29999998,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332011,224143.00
10/26/2014 10:00,1,3.465,ACTIVE,214.7,333.50,60.03,1414332004,"040051121000068","019011112586793",25.02,13,0.383,316.57,354.28,86.2,82.0,0.408,93606.1,93624.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332013,224144.00
10/26/2014 10:00,1,2.508,ACTIVE,214.0,350.54,60.03,1414332004,"033051125000118","019011112586793",41.55,13,0.468,300.88,448.72,103.7,99.9,0.484,115953.90000014,115973.80000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332014,224145.00
10/26/2014 10:00,1,2.520,ACTIVE,215.1,340.16,60.03,1414332004,"033051125000150","019011112586793",41.48,13,0.469,299.45,452.04,104.0,100.5,0.481,115037.49999995,115057.19999995,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332015,224146.00
10/26/2014 10:00,1,3.193,ACTIVE,214.4,337.42,60.03,1414332004,"040051121000185","019011112586793",27.78,13,0.392,303.33,449.29,88.2,84.0,0.412,103651.79999994,103668.29999994,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332016,224147.00
10/26/2014 10:00,1,3.393,ACTIVE,214.7,345.86,60.00,1414332004,"040051121000195","019011112586793",27.35,14,0.413,316.56,356.49,92.3,88.6,0.434,102076,102096,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332018,224148.00
10/26/2014 10:00,2,3.418,ACTIVE,214.19,341.15,60.033,1414332004,"274151322000083","019011112586793",30.28,22.30,0,327.62,362.19,104.8,99.2,0.415,288226.6,288226.6,2459,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332019,224149.00
10/26/2014 10:00,2,3.738,ACTIVE,215.09,344.45,60.012,1414332004,"274151322000076","019011112586793",31.13,22.80,0,329.13,367.60,117.8,111.8,0.460,302526.8,302526.8,2453,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332021,224150.00
10/26/2014 10:00,2,2.355,ACTIVE,214.19,439.74,60.017,1414332004,"274151322000094","019011112586793",41.41,23.50,0,412.98,468.59,98.5,93.1,0.380,220299.7,220299.7,2512,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332022,224151.00
10/26/2014 10:00,2,3.549,ACTIVE,213.96,342.95,60.028,1414332004,"274151322000052","019011112586793",30.22,22.30,0,327.62,363.09,108.7,103.0,0.415,289685.6,289685.6,2457,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332022,224152.00
10/26/2014 10:00,2,3.615,ACTIVE,214.41,347.16,60.006,1414332004,"274151322000085","019011112586793",30.22,21.00,0,328.22,363.69,110.6,104.8,0.420,289046.7,289046.7,2453,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332023,224153.00
10/26/2014 10:00,2,3.521,ACTIVE,214.19,340.25,60.017,1414332004,"274151322000087","019011112586793",29.32,24.80,0,327.92,362.19,104.5,99.0,0.402,274455.2,274455.2,2457,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332024,224154.00
10/26/2014 10:00,2,3.588,ACTIVE,213.51,344.15,59.996,1414332004,"274151322000088","019011112586793",29.84,21.80,0,327.92,362.79,108.5,102.8,0.411,280790.7,280790.7,2458,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332025,224155.00
10/26/2014 10:00,2,3.703,ACTIVE,213.51,347.16,60.001,1414332004,"274151322000095","019011112586793",30.91,22.50,0,327.92,365.49,115.9,109.9,0.442,299878.4,299878.4,2451,0,0,0,L,1151911521,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332026,224156.00
10/26/2014 10:00,2,2.322,ACTIVE,215.09,446.05,60.012,1414332004,"274151322000068","019011112586793",41.77,25.00,0,419.60,473.70,99.1,93.7,0.376,218761.7,218761.7,2504,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332027,224157.00
10/26/2014 10:00,2,3.604,ACTIVE,214.19,340.55,60.012,1414332004,"274151322000054","019011112586793",30.14,22.30,0,327.32,363.69,109.9,104.2,0.415,286317.9,286317.9,2459,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332028,224158.00
10/26/2014 10:15,1,3.874,ACTIVE,215.4,352.25,60.03,1414332904,"040051121000097","019011112586793",27.74,15,0.478,300.83,449.26,106.9,102.9,0.491,103471.7,103492.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332906,224159.00
10/26/2014 10:15,1,3.868,ALERT,214.8,322.93,60.03,1414332904,"040051121000095","019011112586793",24.76,14,0.424,299.20,446.99,95.3,90.8,0.436,92210.699999988,92229.199999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414332908,224160.00
10/26/2014 10:15,1,2.524,ACTIVE,215.3,328.90,60.03,1414332904,"033051125000132","019011112586793",36.79,15,0.409,299.96,446.70,92.4,87.6,0.427,89866.800000012,89884.800000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332909,224161.00
10/26/2014 10:15,1,2.490,ACTIVE,215.2,326.19,60.00,1414332904,"033051125000135","019011112586793",36.80,15,0.410,301.03,450.59,91.1,87.8,0.425,87190.599999964,87207.399999964,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332911,224162.00
10/26/2014 10:15,1,3.837,ACTIVE,214.8,350.94,60.03,1414332904,"040051121000116","019011112586793",27.72,13,0.475,300.15,450.01,105.8,101.4,0.485,101868.29999998,101889.09999998,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332912,224163.00
10/26/2014 10:15,1,3.957,ACTIVE,215.3,344.19,60.03,1414332904,"040051121000068","019011112586793",24.97,15,0.439,304.65,449.55,98.3,93.9,0.457,93624.9,93644,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332913,224164.00
10/26/2014 10:15,1,2.871,ACTIVE,214.5,347.50,60.03,1414332904,"033051125000118","019011112586793",41.43,15,0.537,304.11,449.70,118.3,114.5,0.546,115973.80000012,115997.40000014,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332914,224165.00
10/26/2014 10:15,1,2.862,ALERT,215.1,324.38,60.03,1414332904,"033051125000150","019011112586793",41.64,14,0.535,303.03,452.34,118.6,114.6,0.544,115057.19999995,115080.59999995,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414332916,224166.00
10/26/2014 10:15,1,3.752,ACTIVE,215.3,325.18,60.03,1414332904,"040051121000185","019011112586793",27.46,14,0.457,302.52,449.68,102.5,98.0,0.473,103668.29999994,103688.09999995,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332917,224167.00
10/26/2014 10:15,1,3.905,ALERT,214.5,354.71,60.00,1414332904,"040051121000195","019011112586793",27.27,15,0.474,304.22,450.24,105.9,101.4,0.491,102096,102116.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414332919,224168.00
10/26/2014 10:15,2,3.928,ACTIVE,214.41,342.95,60.017,1414332904,"274151322000083","019011112586793",30.24,23.50,0,326.12,374.51,120.4,114.3,0.482,288250.1,288250.1,2460,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332920,224169.00
10/26/2014 10:15,2,4.295,ACTIVE,215.54,360.08,60.022,1414332904,"274151322000076","019011112586793",30.87,24.00,0,327.62,376.62,134.2,127.6,0.521,302553.2,302553.2,2454,0,0,0,L,1151911521,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332921,224170.00
10/26/2014 10:15,2,2.699,ACTIVE,214.64,441.54,60.001,1414332904,"274151322000094","019011112586793",41.53,25.30,0,327.32,470.69,114.2,108.3,0.438,220321.7,220321.7,2513,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332922,224171.00
10/26/2014 10:15,2,4.023,ACTIVE,214.41,342.05,60.012,1414332904,"274151322000052","019011112586793",30.32,24.30,0,325.82,373.61,123.5,117.3,0.473,289709.3,289709.3,2458,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332923,224172.00
10/26/2014 10:15,2,4.152,ACTIVE,214.64,347.16,60.012,1414332904,"274151322000085","019011112586793",29.94,22.80,0,327.32,374.21,125.7,119.4,0.486,289071.5,289071.5,2454,0,0,0,L,1151911521,1,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332924,224173.00
10/26/2014 10:15,2,4.039,ACTIVE,214.64,354.37,60.012,1414332904,"274151322000087","019011112586793",29.18,28.50,0,326.72,373.31,119.3,113.3,0.455,274478.6,274478.6,2458,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332925,224174.00
10/26/2014 10:15,2,4.084,ACTIVE,214.41,342.95,60.017,1414332904,"274151322000088","019011112586793",29.80,23.00,0,324.92,373.91,123.3,117.1,0.460,280814.3,280814.3,2459,0,0,0,L,1151911521,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332926,224175.00
10/26/2014 10:15,2,4.246,ACTIVE,214.64,358.58,60.012,1414332904,"274151322000095","019011112586793",30.69,24.30,0,326.72,379.32,131.9,125.4,0.499,299903.6,299903.6,2452,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332927,224176.00
10/26/2014 10:15,2,2.674,ACTIVE,215.54,443.94,60.028,1414332904,"274151322000068","019011112586793",41.61,26.50,0,327.32,474.00,113.1,107.2,0.433,218783.8,218783.8,2505,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332928,224177.00
10/26/2014 10:15,2,4.127,ACTIVE,214.19,343.55,60.012,1414332904,"274151322000054","019011112586793",29.96,23.80,0,326.72,374.51,125.2,118.9,0.473,286342.5,286342.5,2460,0,0,0,L,1151911521,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414332929,224178.00
10/26/2014 10:30,1,4.316,ACTIVE,215.1,325.50,60.03,1414333804,"040051121000097","019011112586793",27.80,15,0.538,315.12,363.88,119.4,114.9,0.544,103492.7,103519.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333807,224179.00
10/26/2014 10:30,1,4.316,ACTIVE,214.9,355.49,60.03,1414333804,"040051121000095","019011112586793",24.66,15,0.475,316.21,359.67,105.9,101.4,0.482,92229.199999988,92252.900000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333808,224180.00
10/26/2014 10:30,1,2.804,ACTIVE,215.5,321.91,60.03,1414333804,"033051125000132","019011112586793",36.75,16,0.457,317.65,358.36,102.5,98.0,0.472,89884.800000012,89907.699999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333809,224181.00
10/26/2014 10:30,1,2.781,ACTIVE,214.8,335.13,60.00,1414333804,"033051125000135","019011112586793",36.59,16,0.457,314.31,359.72,101.2,97.7,0.469,87207.399999964,87230.399999964,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333811,224182.00
10/26/2014 10:30,1,4.320,ACTIVE,214.3,345.32,60.00,1414333804,"040051121000116","019011112586793",27.42,14,0.531,314.51,363.00,117.8,113.4,0.541,101889.09999998,101915.59999998,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333812,224183.00
10/26/2014 10:30,1,4.398,ACTIVE,215.5,350.82,60.03,1414333804,"040051121000068","019011112586793",24.96,15,0.488,314.26,361.35,109.2,104.7,0.506,93644,93668.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333813,224184.00
10/26/2014 10:30,1,3.204,ACTIVE,214.5,336.78,60.00,1414333804,"033051125000118","019011112586793",41.49,15,0.600,314.20,367.65,132.3,127.9,0.604,115997.40000014,116027.40000014,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333814,224185.00
10/26/2014 10:30,1,3.205,ACTIVE,215.0,351.28,60.00,1414333804,"033051125000150","019011112586793",41.39,15,0.595,314.12,368.01,132.0,127.8,0.600,115080.59999995,115110.69999995,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333817,224186.00
10/26/2014 10:30,1,4.229,ACTIVE,215.1,350.36,60.03,1414333804,"040051121000185","019011112586793",27.52,15,0.518,316.91,362.39,115.8,111.3,0.526,103688.09999995,103714.19999991,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333818,224187.00
10/26/2014 10:30,1,4.360,ACTIVE,214.8,347.09,60.00,1414333804,"040051121000195","019011112586793",27.24,15,0.531,315.63,363.03,118.2,113.7,0.540,102116.7,102143.3,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333819,224188.00
10/26/2014 10:30,2,4.383,ACTIVE,214.41,342.65,60.006,1414333804,"274151322000083","019011112586793",30.26,26.50,0,328.52,369.70,134.2,127.6,0.535,288280.2,288280.2,2461,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333820,224189.00
10/26/2014 10:30,2,4.805,ACTIVE,215.32,343.85,60.033,1414333804,"274151322000076","019011112586793",30.61,26.30,0,333.03,376.01,148.9,141.8,0.583,302586.6,302586.6,2455,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333821,224190.00
10/26/2014 10:30,2,3.020,ACTIVE,214.64,439.43,60.012,1414333804,"274151322000094","019011112586793",41.25,27.30,0,414.79,469.19,126.0,119.7,0.486,220349.9,220349.9,2514,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333822,224191.00
10/26/2014 10:30,2,4.502,ACTIVE,214.64,343.85,60.006,1414333804,"274151322000052","019011112586793",30.10,26.30,0,328.82,370.30,137.2,130.5,0.530,289740.1,289740.1,2459,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333823,224192.00
10/26/2014 10:30,2,4.582,ACTIVE,214.64,344.15,60.006,1414333804,"274151322000085","019011112586793",30.06,24.80,0,332.43,371.21,139.4,132.6,0.539,289102.8,289102.8,2455,0,0,0,L,1151911521,1,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333824,224193.00
10/26/2014 10:30,2,4.486,ACTIVE,214.64,344.15,60.001,1414333804,"274151322000087","019011112586793",28.90,32.80,0,329.43,369.70,131.4,124.9,0.504,274508.3,274508.3,2459,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333825,224194.00
10/26/2014 10:30,2,4.484,ACTIVE,214.41,346.86,60.001,1414333804,"274151322000088","019011112586793",30.08,24.50,0,329.13,370.30,136.5,129.8,0.513,280845.1,280845.1,2460,0,0,0,L,1151911521,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333826,224195.00
10/26/2014 10:30,2,4.723,ACTIVE,214.64,348.66,60.001,1414333804,"274151322000095","019011112586793",30.55,26.50,0,328.82,372.11,146.1,139.1,0.557,299936.5,299936.5,2453,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333827,224196.00
10/26/2014 10:30,2,2.969,ACTIVE,215.54,457.17,60.006,1414333804,"274151322000068","019011112586793",41.85,28.80,0,415.99,470.39,125.8,119.5,0.477,218812.0,218812.0,2506,0,0,0,L,1151911521,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333828,224197.00
10/26/2014 10:30,2,4.578,ACTIVE,214.64,344.76,60.033,1414333804,"274151322000054","019011112586793",29.92,26.30,0,328.82,371.21,138.7,131.9,0.526,286373.7,286373.7,2461,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414333829,224198.00
10/26/2014 10:45,1,4.362,ACTIVE,215.7,335.44,60.03,1414334704,"040051121000097","019011112586793",27.48,16,0.533,301.49,369.94,119.3,114.4,0.543,103519.6,103549.6,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334707,224199.00
10/26/2014 10:45,1,4.351,ACTIVE,215.1,335.48,60.03,1414334704,"040051121000095","019011112586793",24.57,16,0.475,303.70,364.04,106.3,101.6,0.486,92252.900000036,92279.600000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334708,224200.00
10/26/2014 10:45,1,2.829,ACTIVE,215.5,338.53,60.03,1414334704,"033051125000132","019011112586793",36.42,17,0.455,304.53,362.62,102.5,97.9,0.472,89907.699999988,89933.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334709,224201.00
10/26/2014 10:45,1,2.813,ACTIVE,215.4,328.55,60.03,1414334704,"033051125000135","019011112586793",36.18,17,0.454,302.90,362.14,101.2,97.4,0.469,87230.399999964,87255.899999964,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334711,224202.00
10/26/2014 10:45,1,4.347,ACTIVE,215.3,347.09,60.00,1414334704,"040051121000116","019011112586793",27.20,15,0.527,300.90,369.13,117.6,112.9,0.539,101915.59999998,101945.19999998,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334712,224203.00
10/26/2014 10:45,1,4.440,ACTIVE,215.6,345.47,60.00,1414334704,"040051121000068","019011112586793",24.50,17,0.485,302.01,364.37,108.3,104.0,0.495,93668.7,93696.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334713,224204.00
10/26/2014 10:45,1,3.211,ACTIVE,214.9,322.16,60.03,1414334704,"033051125000118","019011112586793",40.88,17,0.592,301.98,374.53,130.6,126.2,0.597,116027.40000014,116061.0000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334715,224205.00
10/26/2014 10:45,1,3.203,ACTIVE,215.8,359.26,60.03,1414334704,"033051125000150","019011112586793",40.86,16,0.586,299.46,373.98,130.2,126.0,0.594,115110.69999995,115144.29999995,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334716,224206.00
10/26/2014 10:45,1,4.265,ACTIVE,215.4,325.97,60.03,1414334704,"040051121000185","019011112586793",27.00,16,0.511,303.09,366.99,114.6,109.6,0.522,103714.19999991,103743.3999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334717,224207.00
10/26/2014 10:45,1,4.362,ACTIVE,215.1,354.40,60.03,1414334704,"040051121000195","019011112586793",26.84,17,0.524,302.57,368.33,116.5,112.0,0.536,102143.3,102173.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334718,224208.00
10/26/2014 10:45,2,4.469,ACTIVE,215.09,348.96,60.022,1414334704,"274151322000083","019011112586793",29.70,28.00,0,318.30,375.41,134.4,127.8,0.530,288313.8,288313.8,2462,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334719,224209.00
10/26/2014 10:45,2,4.855,ACTIVE,216.22,345.06,60.006,1414334704,"274151322000076","019011112586793",30.22,28.50,0,327.62,381.73,148.7,141.6,0.583,302623.9,302623.9,2456,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334720,224210.00
10/26/2014 10:45,2,3.057,ACTIVE,215.32,445.15,60.022,1414334704,"274151322000094","019011112586793",40.89,29.30,0,409.08,470.69,126.2,119.8,0.491,220381.3,220381.3,2515,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334721,224211.00
10/26/2014 10:45,2,4.566,ACTIVE,214.87,347.16,60.038,1414334704,"274151322000052","019011112586793",29.66,28.00,0,319.81,377.82,137.1,130.4,0.530,289774.4,289774.4,2460,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334722,224212.00
10/26/2014 10:45,2,4.646,ACTIVE,215.32,345.06,60.017,1414334704,"274151322000085","019011112586793",29.74,26.80,0,321.61,378.12,139.8,133.0,0.535,289137.8,289137.8,2456,0,0,0,L,1151911521,1,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334723,224213.00
10/26/2014 10:45,2,4.566,ACTIVE,215.32,347.76,60.017,1414334704,"274151322000087","019011112586793",28.35,37.00,0,317.40,376.62,131.1,124.6,0.499,274541.1,274541.1,2460,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334724,224214.00
10/26/2014 10:45,2,4.604,ACTIVE,215.09,343.55,60.017,1414334704,"274151322000088","019011112586793",29.24,26.00,0,315.60,378.12,136.3,129.6,0.513,280879.2,280879.2,2461,0,0,0,L,1151911521,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334725,224215.00
10/26/2014 10:45,2,4.768,ACTIVE,214.87,351.97,60.022,1414334704,"274151322000095","019011112586793",30.28,29.00,0,323.72,379.62,146.0,139.0,0.552,299973.1,299973.1,2454,0,0,0,L,1151911521,1,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334726,224216.00
10/26/2014 10:45,2,2.965,ACTIVE,216.00,442.74,60.006,1414334704,"274151322000068","019011112586793",41.75,30.30,0,411.78,472.20,125.5,119.2,0.473,218843.5,218843.5,2507,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334727,224217.00
10/26/2014 10:45,2,4.670,ACTIVE,215.32,351.37,60.022,1414334704,"274151322000054","019011112586793",29.28,27.50,0,315.30,379.02,138.4,131.7,0.526,286408.4,286408.4,2462,0,0,0,L,1151911521,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414334728,224218.00
10/26/2014 11:00,1,2.752,ACTIVE,215.3,347.51,60.00,1414335604,"040051121000097","019011112586793",27.52,17,0.333,300.66,450.41,75.3,71.4,0.354,103549.6,103572.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335607,224219.00
10/26/2014 11:00,1,2.818,ACTIVE,214.2,323.26,60.00,1414335604,"040051121000095","019011112586793",24.56,16,0.300,297.76,448.32,68.8,64.2,0.322,92279.600000024,92299.800000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335608,224220.00
10/26/2014 11:00,1,1.824,ACTIVE,214.7,330.82,60.00,1414335604,"033051125000132","019011112586793",36.62,18,0.291,298.60,447.75,66.4,62.2,0.319,89933.300000012,89952.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335609,224221.00
10/26/2014 11:00,1,1.951,ALERT,215.2,325.29,60.03,1414335604,"033051125000135","019011112586793",27.78,17,0.280,303.20,450.73,53.9,41.4,0.363,87255.899999964,87275.099999964,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414335611,224222.00
10/26/2014 11:00,1,2.896,ACTIVE,214.0,322.17,60.00,1414335604,"040051121000116","019011112586793",27.50,15,0.349,300.13,450.30,79.2,74.5,0.376,101945.19999998,101968.09999998,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335612,224223.00
10/26/2014 11:00,1,2.949,ACTIVE,215.2,345.05,60.03,1414335604,"040051121000068","019011112586793",24.91,17,0.321,302.37,450.02,73.1,69.3,0.349,93696.1,93717.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335613,224224.00
10/26/2014 11:00,1,2.168,ACTIVE,214.2,341.46,60.03,1414335604,"033051125000118","019011112586793",40.96,17,0.398,313.79,373.07,88.3,84.6,0.419,116061.0000001,116086.80000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335615,224225.00
10/26/2014 11:00,1,2.162,ACTIVE,215.2,350.52,60.00,1414335604,"033051125000150","019011112586793",41.10,17,0.396,313.86,372.73,88.4,84.8,0.414,115144.29999995,115170.09999995,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335616,224226.00
10/26/2014 11:00,1,2.852,ACTIVE,214.9,334.50,60.00,1414335604,"040051121000185","019011112586793",27.03,17,0.337,301.26,448.84,76.7,72.3,0.363,103743.3999999,103765.8999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335617,224227.00
10/26/2014 11:00,1,2.853,ACTIVE,214.4,336.40,60.03,1414335604,"040051121000195","019011112586793",27.01,18,0.340,303.46,450.56,76.7,72.8,0.366,102173.2,102196,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335619,224228.00
10/26/2014 11:00,2,2.773,ACTIVE,213.96,349.86,60.001,1414335604,"274151322000083","019011112586793",29.96,28.30,0,324.92,375.11,84.2,79.3,0.336,288340.0,288340.0,2463,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335620,224229.00
10/26/2014 11:00,2,2.959,ACTIVE,214.64,352.27,60.006,1414335604,"274151322000076","019011112586793",30.91,27.50,0,327.32,380.82,92.5,87.4,0.362,302652.8,302652.8,2457,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335621,224230.00
10/26/2014 11:00,2,1.881,ACTIVE,214.41,437.63,60.006,1414335604,"274151322000094","019011112586793",40.55,28.50,0,406.97,471.30,77.5,72.9,0.557,220405.8,220405.8,2516,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335621,224231.00
10/26/2014 11:00,2,2.822,ACTIVE,213.96,347.46,59.996,1414335604,"274151322000052","019011112586793",30.08,27.30,0,326.12,375.71,86.0,81.0,0.331,289801.2,289801.2,2461,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335622,224232.00
10/26/2014 11:00,2,2.861,ACTIVE,214.64,348.36,60.017,1414335604,"274151322000085","019011112586793",30.02,27.00,0,327.32,376.31,87.0,82.1,0.331,289165.0,289165.0,2457,0,0,0,L,1151911521,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335624,224233.00
10/26/2014 11:00,2,2.832,ACTIVE,214.41,350.17,60.012,1414335604,"274151322000087","019011112586793",28.59,38.40,0,325.22,375.11,82.0,77.2,0.309,274566.6,274566.6,2461,0,0,0,L,1151911521,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335625,224234.00
10/26/2014 11:00,2,2.824,ACTIVE,213.96,348.66,60.006,1414335604,"274151322000088","019011112586793",29.70,26.80,0,323.11,375.71,85.0,80.1,0.318,280905.8,280905.8,2462,0,0,0,L,1151911521,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335626,224235.00
10/26/2014 11:00,2,2.955,ACTIVE,214.41,349.56,60.006,1414335604,"274151322000095","019011112586793",30.38,28.80,0,326.72,377.52,90.9,85.8,0.340,300001.6,300001.6,2455,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335627,224236.00
10/26/2014 11:00,2,1.941,ACTIVE,215.09,433.12,60.001,1414335604,"274151322000068","019011112586793",39.78,29.00,0,397.35,476.10,78.8,74.1,0.544,218868.0,218868.0,2508,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335628,224237.00
10/26/2014 11:00,2,2.871,ACTIVE,214.19,343.85,60.006,1414335604,"274151322000054","019011112586793",29.82,27.50,0,326.12,376.62,86.8,81.8,0.327,286435.4,286435.4,2463,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414335629,224238.00
10/26/2014 11:15,1,5.463,ACTIVE,215.3,355.72,60.00,1414336504,"040051121000097","019011112586793",27.18,17,0.664,302.19,449.75,147.8,142.3,0.660,103572.8,103601.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336506,224239.00
10/26/2014 11:15,1,5.456,ACTIVE,215.2,321.63,60.00,1414336504,"040051121000095","019011112586793",24.09,17,0.587,298.14,447.47,130.7,125.7,0.586,92299.800000012,92325.300000012,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336507,224240.00
10/26/2014 11:15,1,3.529,ACTIVE,215.6,346.72,60.00,1414336504,"033051125000132","019011112586793",36.00,19,0.565,299.12,447.25,126.4,121.2,0.573,89952.900000036,89977.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336509,224241.00
10/26/2014 11:15,1,3.489,ACTIVE,216.0,341.02,60.03,1414336504,"033051125000135","019011112586793",35.87,18,0.560,301.94,451.63,124.5,120.5,0.567,87275.099999964,87299.199999964,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336510,224242.00
10/26/2014 11:15,1,5.430,ACTIVE,215.0,368.21,60.00,1414336504,"040051121000116","019011112586793",26.85,16,0.656,300.34,450.48,145.1,139.9,0.655,101968.09999998,101996.59999998,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336511,224243.00
10/26/2014 11:15,1,5.514,ACTIVE,216.5,328.92,60.00,1414336504,"040051121000068","019011112586793",24.28,18,0.597,302.08,450.17,133.2,128.6,0.605,93717.2,93743.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336513,224244.00
10/26/2014 11:15,1,4.003,ACTIVE,215.8,363.67,60.03,1414336504,"033051125000118","019011112586793",40.75,18,0.736,301.87,450.16,162.3,157.9,0.723,116086.80000011,116119.20000009,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336514,224245.00
10/26/2014 11:15,1,3.941,ACTIVE,215.3,362.14,60.03,1414336504,"033051125000150","019011112586793",41.25,17,0.731,301.41,452.70,161.7,156.5,0.724,115170.09999995,115202.59999995,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336515,224246.00
10/26/2014 11:15,1,5.363,ACTIVE,215.9,356.86,60.00,1414336504,"040051121000185","019011112586793",26.93,18,0.644,302.41,448.39,143.7,138.5,0.644,103765.8999999,103794.09999995,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336516,224247.00
10/26/2014 11:15,1,5.482,ACTIVE,215.6,321.76,60.00,1414336504,"040051121000195","019011112586793",26.62,18,0.651,302.47,450.44,145.2,139.7,0.654,102196,102224.9,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336518,224248.00
10/26/2014 11:15,2,5.613,ACTIVE,215.32,362.19,60.006,1414336504,"274151322000083","019011112586793",29.38,31.30,0,324.92,379.62,167.1,159.4,0.667,288372.4,288372.4,2464,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336519,224249.00
10/26/2014 11:15,2,6.004,ACTIVE,216.45,351.37,60.001,1414336504,"274151322000076","019011112586793",30.20,30.50,0,327.92,387.14,183.6,175.3,0.712,302688.5,302688.5,2458,0,0,0,L,1151911521,1,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336520,224250.00
10/26/2014 11:15,2,3.842,ACTIVE,215.54,429.82,59.996,1414336504,"274151322000094","019011112586793",40.14,31.50,0,401.86,474.30,156.9,149.5,0.605,220436.0,220436.0,2517,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336520,224251.00
10/26/2014 11:15,2,5.682,ACTIVE,215.54,360.08,60.006,1414336504,"274151322000052","019011112586793",29.52,29.80,0,324.02,384.43,169.7,161.9,0.658,289834.1,289834.1,2462,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336521,224252.00
10/26/2014 11:15,2,5.799,ACTIVE,215.77,348.66,60.006,1414336504,"274151322000085","019011112586793",29.42,29.30,0,327.32,381.12,172.9,164.9,0.667,289198.5,289198.5,2458,0,0,0,L,1151911521,1,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336522,224253.00
10/26/2014 11:15,2,5.676,ACTIVE,215.54,360.38,60.001,1414336504,"274151322000087","019011112586793",28.21,42.50,0,322.21,378.72,162.2,154.6,0.623,274598.1,274598.1,2462,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336523,224254.00
10/26/2014 11:15,2,5.713,ACTIVE,215.09,367.30,59.996,1414336504,"274151322000088","019011112586793",29.18,28.30,0,322.81,382.93,168.8,161.0,0.632,280938.5,280938.5,2463,0,0,0,L,1151911521,1,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336524,224255.00
10/26/2014 11:15,2,5.975,ACTIVE,215.32,347.46,60.001,1414336504,"274151322000095","019011112586793",29.94,31.50,0,327.32,383.23,181.1,172.9,0.689,300036.7,300036.7,2456,0,0,0,L,1151911521,1,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336525,224256.00
10/26/2014 11:15,2,3.754,ACTIVE,216.22,439.74,59.996,1414336504,"274151322000068","019011112586793",41.09,31.00,0,410.28,479.11,156.5,149.1,0.605,218898.3,218898.3,2509,0,0,0,L,1151911521,1,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336526,224257.00
10/26/2014 11:15,2,5.816,ACTIVE,215.32,347.46,59.996,1414336504,"274151322000054","019011112586793",29.04,29.80,0,326.42,384.73,170.9,163.0,0.645,286468.7,286468.7,2464,0,0,0,L,1151911521,1,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414336527,224258.00
10/26/2014 11:30,1,5.864,ACTIVE,216.8,326.46,60.03,1414337404,"040051121000097","019011112586793",27.09,18,0.708,315.49,376.15,158.1,152.6,0.707,103601.6,103637.7,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337406,224259.00
10/26/2014 11:30,1,5.869,ACTIVE,216.0,355.66,60.03,1414337404,"040051121000095","019011112586793",23.87,18,0.625,314.65,370.48,139.4,134.2,0.627,92325.300000012,92357.199999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337408,224260.00
10/26/2014 11:30,1,3.801,ACTIVE,216.7,325.71,60.03,1414337404,"033051125000132","019011112586793",35.73,20,0.601,317.02,369.96,135.1,129.5,0.605,89977.5,90008,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337409,224261.00
