ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 11:30,1,3.742,ACTIVE,216.3,360.35,60.03,1414337404,"033051125000135","019011112586793",35.76,19,0.598,316.44,369.53,133.1,128.7,0.601,87299.199999964,87329.599999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337410,224262.00
10/26/2014 11:30,1,5.887,ACTIVE,215.3,318.77,60.03,1414337404,"040051121000116","019011112586793",26.60,17,0.704,313.83,375.43,155.8,150.4,0.698,101996.59999998,102032.09999998,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337411,224263.00
10/26/2014 11:30,1,6.023,ACTIVE,216.2,358.43,60.03,1414337404,"040051121000068","019011112586793",23.87,19,0.639,315.87,371.70,143.0,137.6,0.644,93743.7,93776.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337413,224264.00
10/26/2014 11:30,1,4.359,ACTIVE,215.3,357.11,60.03,1414337404,"033051125000118","019011112586793",40.57,19,0.796,312.62,380.76,175.9,169.8,0.779,116119.20000009,116159.30000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337414,224265.00
10/26/2014 11:30,1,4.333,ACTIVE,216.4,337.63,60.00,1414337404,"033051125000150","019011112586793",40.85,18,0.795,312.08,381.71,176.1,170.7,0.786,115202.59999995,115242.59999995,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337415,224266.00
10/26/2014 11:30,1,5.937,ACTIVE,216.2,322.30,60.03,1414337404,"040051121000185","019011112586793",26.56,19,0.703,315.01,375.67,156.9,151.3,0.696,103794.09999995,103829.69999991,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337416,224267.00
10/26/2014 11:30,1,6.021,ACTIVE,215.9,353.69,60.03,1414337404,"040051121000195","019011112586793",26.53,19,0.713,315.35,375.52,158.9,152.8,0.706,102224.9,102260.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337418,224268.00
10/26/2014 11:30,2,6.051,ACTIVE,215.77,352.87,60.022,1414337404,"274151322000083","019011112586793",29.12,32.80,0,331.83,384.73,178.5,170.3,0.707,288412.7,288412.7,2465,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337419,224269.00
10/26/2014 11:30,2,6.471,ACTIVE,216.90,359.48,60.017,1414337404,"274151322000076","019011112586793",29.80,32.80,0,333.03,389.24,195.2,186.4,0.778,302732.6,302732.6,2459,0,0,0,L,1151911521,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337420,224270.00
10/26/2014 11:30,2,4.141,ACTIVE,215.77,428.91,60.017,1414337404,"274151322000094","019011112586793",39.70,33.30,0,406.07,467.09,166.7,158.9,0.650,220473.7,220473.7,2518,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337421,224271.00
10/26/2014 11:30,2,6.066,ACTIVE,216.00,358.28,60.012,1414337404,"274151322000052","019011112586793",29.44,32.20,0,330.93,385.63,180.8,172.6,0.698,289875.0,289875.0,2463,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337421,224272.00
10/26/2014 11:30,2,6.199,ACTIVE,216.22,352.27,60.017,1414337404,"274151322000085","019011112586793",29.16,32.00,0,333.03,385.63,183.1,174.8,0.712,289240.0,289240.0,2459,0,0,0,L,1151911521,1,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337422,224273.00
10/26/2014 11:30,2,6.092,ACTIVE,216.22,361.59,60.022,1414337404,"274151322000087","019011112586793",27.71,46.80,0,332.43,382.93,170.9,163.0,0.645,274636.9,274636.9,2463,0,0,0,L,1151911521,1,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337423,224274.00
10/26/2014 11:30,2,6.152,ACTIVE,215.77,350.17,60.012,1414337404,"274151322000088","019011112586793",28.80,31.30,0,332.43,385.63,179.4,171.2,0.672,280979.1,280979.1,2464,0,0,0,L,1151911521,1,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337424,224275.00
10/26/2014 11:30,2,6.400,ACTIVE,215.77,360.99,60.012,1414337404,"274151322000095","019011112586793",29.74,34.30,0,332.43,386.83,192.7,184.1,0.729,300080.3,300080.3,2457,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337425,224276.00
10/26/2014 11:30,2,4.184,ACTIVE,216.90,439.43,60.017,1414337404,"274151322000068","019011112586793",40.16,32.80,0,405.47,474.90,169.4,161.6,0.628,218936.0,218936.0,2510,0,0,0,L,1151911521,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337426,224277.00
10/26/2014 11:30,2,6.189,ACTIVE,216.00,345.96,60.017,1414337404,"274151322000054","019011112586793",29.04,32.80,0,332.43,386.83,181.9,173.6,0.681,286509.8,286509.8,2465,0,0,0,L,1151911521,1,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414337427,224278.00
10/26/2014 11:45,1,5.983,ACTIVE,216.7,362.87,60.03,1414338304,"040051121000097","019011112586793",26.90,19,0.719,312.97,377.58,160.1,154.6,0.715,103637.7,103675.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338306,224279.00
10/26/2014 11:45,1,5.973,ACTIVE,216.1,322.53,60.03,1414338304,"040051121000095","019011112586793",23.86,19,0.636,315.01,371.85,141.8,136.6,0.635,92357.199999988,92390.600000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338308,224280.00
10/26/2014 11:45,1,3.861,ACTIVE,216.7,361.13,60.03,1414338304,"033051125000132","019011112586793",35.58,21,0.609,315.93,370.43,136.7,131.2,0.616,90008,90040.300000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338309,224281.00
10/26/2014 11:45,1,3.852,ACTIVE,216.4,326.39,60.03,1414338304,"033051125000135","019011112586793",35.26,19,0.606,315.78,370.59,135.1,130.4,0.607,87329.599999964,87361.799999964,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338310,224282.00
10/26/2014 11:45,1,5.940,ACTIVE,215.7,340.41,60.07,1414338304,"040051121000116","019011112586793",26.71,18,0.712,311.63,376.85,157.9,152.2,0.703,102032.09999998,102069.69999998,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338311,224283.00
10/26/2014 11:45,1,6.056,ACTIVE,216.5,352.14,60.03,1414338304,"040051121000068","019011112586793",23.98,20,0.648,315.51,372.76,144.5,139.3,0.652,93776.2,93810.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338313,224284.00
10/26/2014 11:45,1,4.418,ACTIVE,215.9,378.62,60.07,1414338304,"033051125000118","019011112586793",40.47,20,0.805,312.18,383.22,177.9,172.2,0.787,116159.30000011,116201.70000009,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338314,224285.00
10/26/2014 11:45,1,4.380,ACTIVE,216.8,365.83,60.07,1414338304,"033051125000150","019011112586793",40.84,19,0.803,311.83,383.70,178.0,172.3,0.793,115242.59999995,115285.09999995,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338315,224286.00
10/26/2014 11:45,1,5.994,ACTIVE,216.3,326.21,60.03,1414338304,"040051121000185","019011112586793",26.62,19,0.711,314.65,376.99,158.8,153.1,0.705,103829.69999991,103867.29999993,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338317,224287.00
10/26/2014 11:45,1,6.082,ACTIVE,215.9,367.86,60.03,1414338304,"040051121000195","019011112586793",26.46,20,0.720,312.20,376.51,160.1,154.2,0.714,102260.8,102298.6,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338318,224288.00
10/26/2014 11:45,2,6.141,ACTIVE,216.00,346.26,60.033,1414338304,"274151322000083","019011112586793",29.12,35.20,0,329.13,386.83,180.9,172.7,0.712,288455.3,288455.3,2466,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338319,224289.00
10/26/2014 11:45,2,6.547,ACTIVE,217.13,359.48,60.049,1414338304,"274151322000076","019011112586793",29.84,35.00,0,333.03,390.74,197.7,188.9,0.751,302779.3,302779.3,2460,0,0,0,L,1151911521,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338320,224290.00
10/26/2014 11:45,2,4.230,ACTIVE,216.22,437.03,60.033,1414338304,"274151322000094","019011112586793",39.62,33.80,0,406.37,468.59,170.4,162.6,0.663,220513.6,220513.6,2519,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338321,224291.00
10/26/2014 11:45,2,6.189,ACTIVE,216.22,362.19,60.033,1414338304,"274151322000052","019011112586793",29.24,34.50,0,332.43,388.04,183.1,174.8,0.707,289918.2,289918.2,2464,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338322,224292.00
10/26/2014 11:45,2,6.334,ACTIVE,216.45,355.28,60.033,1414338304,"274151322000085","019011112586793",28.94,33.80,0,330.03,388.04,185.6,177.2,0.707,289283.8,289283.8,2460,0,0,0,L,1151911521,1,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338323,224293.00
10/26/2014 11:45,2,6.213,ACTIVE,216.22,354.67,60.038,1414338304,"274151322000087","019011112586793",27.35,50.80,0,328.52,385.93,172.0,164.1,0.658,274677.6,274677.6,2464,0,0,0,L,1151911521,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338323,224294.00
10/26/2014 11:45,2,6.213,ACTIVE,216.00,348.36,60.022,1414338304,"274151322000088","019011112586793",28.90,32.20,0,327.92,387.44,181.8,173.6,0.676,281022.0,281022.0,2465,0,0,0,L,1151911521,1,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338324,224295.00
10/26/2014 11:45,2,6.518,ACTIVE,216.00,349.86,60.033,1414338304,"274151322000095","019011112586793",29.58,36.50,0,326.72,390.14,195.2,186.4,0.734,300126.4,300126.4,2458,0,0,0,L,1151911521,1,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338325,224296.00
10/26/2014 11:45,2,4.166,ACTIVE,217.35,430.72,60.022,1414338304,"274151322000068","019011112586793",40.20,33.80,0,408.78,471.60,169.5,161.7,0.654,218976.1,218976.1,2511,0,0,0,L,1151911521,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338326,224297.00
10/26/2014 11:45,2,6.293,ACTIVE,216.45,349.86,60.022,1414338304,"274151322000054","019011112586793",28.94,34.00,0,329.13,389.84,184.4,176.0,0.685,286553.3,286553.3,2466,0,0,0,L,1151911521,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414338327,224298.00
10/26/2014 12:00,1,6.131,ACTIVE,216.0,321.93,60.03,1414339204,"040051121000097","019011112586793",26.90,20,0.736,314.41,378.60,164.1,158.4,0.728,103675.7,103714.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339207,224299.00
10/26/2014 12:00,1,6.159,ACTIVE,216.3,361.89,60.03,1414339204,"040051121000095","019011112586793",23.70,20,0.652,314.69,372.11,145.2,140.6,0.649,92390.600000024,92425.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339208,224300.00
10/26/2014 12:00,1,3.991,ACTIVE,216.1,324.47,60.03,1414339204,"033051125000132","019011112586793",35.36,22,0.625,316.07,370.87,140.4,134.4,0.627,90040.300000012,90073.400000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339209,224301.00
10/26/2014 12:00,1,3.908,ACTIVE,216.6,357.88,60.03,1414339204,"033051125000135","019011112586793",35.55,20,0.620,307.83,418.45,138.2,133.8,0.621,87361.799999964,87394.699999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339211,224302.00
10/26/2014 12:00,1,6.116,ACTIVE,215.5,340.82,60.03,1414339204,"040051121000116","019011112586793",26.61,19,0.730,313.29,376.56,162.0,156.3,0.724,102069.69999998,102108.19999998,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339212,224303.00
10/26/2014 12:00,1,6.279,ACTIVE,216.2,358.86,60.03,1414339204,"040051121000068","019011112586793",23.78,21,0.666,291.98,377.25,148.6,142.9,0.668,93810.7,93845.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339213,224304.00
10/26/2014 12:00,1,4.529,ACTIVE,216.0,325.32,60.03,1414339204,"033051125000118","019011112586793",40.53,21,0.823,311.63,383.31,182.7,176.7,0.811,116201.70000009,116245.10000013,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339214,224305.00
10/26/2014 12:00,1,4.503,ACTIVE,216.6,327.82,60.03,1414339204,"033051125000150","019011112586793",40.67,20,0.822,305.58,419.17,182.2,176.7,0.809,115285.09999995,115328.69999995,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339216,224306.00
10/26/2014 12:00,1,6.234,ACTIVE,216.5,373.78,60.03,1414339204,"040051121000185","019011112586793",26.25,20,0.730,313.88,378.01,162.8,157.1,0.725,103867.29999993,103905.99999992,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339217,224307.00
10/26/2014 12:00,1,6.273,ACTIVE,215.9,328.41,60.03,1414339204,"040051121000195","019011112586793",26.31,22,0.738,314.24,377.55,164.2,157.9,0.730,102298.6,102337.6,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339218,224308.00
10/26/2014 12:00,2,6.352,ACTIVE,216.00,349.86,60.022,1414339204,"274151322000083","019011112586793",28.94,37.50,0,309.29,422.90,186.0,177.6,0.738,288499.1,288499.1,2467,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339219,224309.00
10/26/2014 12:00,2,6.771,ACTIVE,216.90,357.38,60.028,1414339204,"274151322000076","019011112586793",29.52,35.60,0,332.73,391.64,202.2,193.3,0.795,302827.0,302827.0,2461,0,0,0,L,1151911521,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339220,224310.00
10/26/2014 12:00,2,4.316,ACTIVE,216.00,435.53,60.022,1414339204,"274151322000094","019011112586793",40.04,35.80,0,406.37,469.49,175.1,167.1,0.681,220554.7,220554.7,2520,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339221,224311.00
10/26/2014 12:00,2,6.408,ACTIVE,216.22,365.80,60.028,1414339204,"274151322000052","019011112586793",28.90,35.80,0,331.83,387.74,187.6,179.1,0.729,289962.5,289962.5,2465,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339222,224312.00
10/26/2014 12:00,2,6.520,ACTIVE,216.22,348.36,59.996,1414339204,"274151322000085","019011112586793",29.02,35.60,0,333.03,388.04,191.4,182.8,0.738,289328.7,289328.7,2461,0,0,0,L,1151911521,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339223,224313.00
10/26/2014 12:00,2,6.445,ACTIVE,216.22,363.09,60.017,1414339204,"274151322000087","019011112586793",27.04,54.50,0,328.52,385.63,176.5,168.4,0.681,274719.2,274719.2,2465,0,0,0,L,1151911521,1,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339224,224314.00
10/26/2014 12:00,2,6.445,ACTIVE,216.00,348.66,60.022,1414339204,"274151322000088","019011112586793",28.63,33.80,0,332.13,388.04,186.8,178.4,0.703,281066.0,281066.0,2466,0,0,0,L,1151911521,1,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339225,224315.00
10/26/2014 12:00,2,6.744,ACTIVE,215.77,348.96,60.022,1414339204,"274151322000095","019011112586793",29.40,38.20,0,316.80,430.42,200.8,191.9,0.765,300173.6,300173.6,2459,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339226,224316.00
10/26/2014 12:00,2,4.303,ACTIVE,216.90,443.04,60.022,1414339204,"274151322000068","019011112586793",40.10,35.40,0,406.97,470.99,174.5,166.5,0.658,219017.1,219017.1,2512,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339227,224317.00
10/26/2014 12:00,2,6.492,ACTIVE,216.00,356.18,60.022,1414339204,"274151322000054","019011112586793",28.77,36.00,0,332.13,388.34,189.1,180.5,0.716,286597.7,286597.7,2467,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414339228,224318.00
10/26/2014 12:15,1,6.338,ACTIVE,217.1,343.48,60.00,1414340106,"040051121000097","019011112586793",26.35,21,0.744,314.77,380.04,166.2,160.6,0.733,103714.8,103754.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340108,224319.00
10/26/2014 12:15,1,6.288,ACTIVE,216.3,363.47,60.03,1414340106,"040051121000095","019011112586793",23.44,21,0.659,315.80,373.39,146.7,141.7,0.651,92425.199999988,92460.300000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340109,224320.00
10/26/2014 12:15,1,4.064,ACTIVE,217.0,345.04,60.03,1414340106,"033051125000132","019011112586793",35.26,23,0.633,316.56,372.07,142.6,136.5,0.637,90073.400000036,90107.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340111,224321.00
10/26/2014 12:15,1,4.027,ACTIVE,216.9,334.72,60.03,1414340106,"033051125000135","019011112586793",34.94,22,0.627,317.35,372.86,140.0,135.3,0.630,87394.699999964,87428.299999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340112,224322.00
10/26/2014 12:15,1,6.272,ACTIVE,216.1,349.87,60.00,1414340106,"040051121000116","019011112586793",26.31,20,0.737,313.81,378.46,164.2,158.3,0.730,102108.19999998,102147.29999998,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340113,224323.00
10/26/2014 12:15,1,6.386,ACTIVE,216.6,326.23,60.00,1414340106,"040051121000068","019011112586793",23.67,22,0.673,316.28,374.80,150.4,144.9,0.674,93845.7,93881.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340114,224324.00
10/26/2014 12:15,1,4.661,ACTIVE,216.3,375.99,60.03,1414340106,"033051125000118","019011112586793",40.02,23,0.835,306.41,384.64,185.6,179.3,0.823,116245.10000013,116289.70000009,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340116,224325.00
10/26/2014 12:15,1,4.600,ACTIVE,216.8,327.45,60.03,1414340106,"033051125000150","019011112586793",40.44,22,0.832,311.58,385.71,185.1,179.4,0.819,115328.69999995,115373.09999995,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340118,224326.00
10/26/2014 12:15,1,6.345,ACTIVE,216.8,331.64,60.03,1414340106,"040051121000185","019011112586793",26.12,22,0.736,315.19,379.11,164.9,158.7,0.732,103905.99999992,103945.49999992,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340119,224327.00
10/26/2014 12:15,1,6.411,ACTIVE,216.5,335.45,60.03,1414340106,"040051121000195","019011112586793",26.13,23,0.746,314.52,378.74,166.7,160.6,0.741,102337.6,102377.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340120,224328.00
10/26/2014 12:15,2,6.510,ACTIVE,216.22,350.17,60.012,1414340106,"274151322000083","019011112586793",28.65,38.40,0,332.43,388.64,188.8,180.3,0.747,288543.9,288543.9,2469,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340122,224329.00
10/26/2014 12:15,2,6.955,ACTIVE,217.58,353.17,60.012,1414340106,"274151322000076","019011112586793",29.12,38.20,0,331.23,392.25,204.9,195.8,0.818,302875.7,302875.7,2463,0,0,0,L,1151911521,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340123,224330.00
10/26/2014 12:15,2,4.516,ACTIVE,216.67,433.12,60.006,1414340106,"274151322000094","019011112586793",38.76,36.80,0,404.57,466.49,177.4,169.3,0.689,220596.7,220596.7,2522,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340125,224331.00
10/26/2014 12:15,2,6.531,ACTIVE,216.45,354.07,60.017,1414340106,"274151322000052","019011112586793",28.77,37.50,0,332.43,388.94,190.3,181.7,0.747,290007.6,290007.6,2467,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340126,224332.00
10/26/2014 12:15,2,6.693,ACTIVE,216.67,347.76,60.012,1414340106,"274151322000085","019011112586793",28.71,36.80,0,332.73,391.04,194.6,185.9,0.751,289374.8,289374.8,2463,0,0,0,L,1151911521,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340128,224333.00
10/26/2014 12:15,2,6.559,ACTIVE,216.45,346.56,60.017,1414340106,"274151322000087","019011112586793",27.00,58.00,0,333.03,386.53,179.3,171.2,0.658,274761.6,274761.6,2467,0,0,0,L,1151911521,1,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340130,224334.00
10/26/2014 12:15,2,6.543,ACTIVE,216.22,350.77,60.006,1414340106,"274151322000088","019011112586793",28.51,35.40,0,332.13,389.54,188.9,180.4,0.712,281110.8,281110.8,2468,0,0,0,L,1151911521,1,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340131,224335.00
10/26/2014 12:15,2,6.846,ACTIVE,216.22,349.86,60.012,1414340106,"274151322000095","019011112586793",29.38,38.80,0,332.43,392.55,203.8,194.8,0.769,300222.0,300222.0,2461,0,0,0,L,1151911521,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340133,224336.00
10/26/2014 12:15,2,4.398,ACTIVE,217.58,445.45,60.012,1414340106,"274151322000068","019011112586793",39.76,37.00,0,401.56,469.49,177.0,168.9,0.672,219059.1,219059.1,2514,0,0,0,L,1151911521,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340134,224337.00
10/26/2014 12:15,2,6.588,ACTIVE,216.67,350.77,60.012,1414340106,"274151322000054","019011112586793",28.71,37.50,0,332.43,391.04,191.5,182.9,0.703,286643.2,286643.2,2469,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414340136,224338.00
10/26/2014 12:30,1,6.247,ACTIVE,216.4,349.91,60.03,1414341004,"040051121000097","019011112586793",26.25,22,0.733,315.26,380.00,163.2,157.6,0.728,103754.5,103794.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341006,224339.00
10/26/2014 12:30,1,6.236,ACTIVE,215.6,337.16,60.03,1414341004,"040051121000095","019011112586793",23.25,22,0.649,314.35,374.15,144.3,139.5,0.647,92460.300000012,92495.800000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341008,224340.00
10/26/2014 12:30,1,4.050,ACTIVE,215.5,365.53,60.03,1414341004,"033051125000132","019011112586793",34.68,24,0.622,315.59,373.81,139.7,133.3,0.627,90107.199999988,90141.300000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341009,224341.00
10/26/2014 12:30,1,4.000,ACTIVE,215.8,333.05,60.03,1414341004,"033051125000135","019011112586793",34.62,23,0.621,316.26,372.81,137.8,133.3,0.620,87428.299999964,87462.099999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341010,224342.00
10/26/2014 12:30,1,6.199,ACTIVE,214.8,350.73,60.00,1414341004,"040051121000116","019011112586793",26.40,20,0.736,309.76,378.99,162.9,157.0,0.729,102147.29999998,102186.99999998,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341011,224343.00
10/26/2014 12:30,1,6.400,ACTIVE,215.8,341.05,60.00,1414341004,"040051121000068","019011112586793",23.46,23,0.672,315.63,375.66,149.4,144.2,0.670,93881.7,93918,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341013,224344.00
10/26/2014 12:30,1,4.631,ACTIVE,214.9,366.40,60.03,1414341004,"033051125000118","019011112586793",40.27,23,0.840,311.74,385.50,185.6,179.0,0.833,116289.70000009,116334.60000013,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341014,224345.00
10/26/2014 12:30,1,4.630,ACTIVE,216.0,318.83,60.03,1414341004,"033051125000150","019011112586793",40.27,22,0.838,311.17,386.57,185.5,179.5,0.822,115373.09999995,115417.99999995,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341015,224346.00
10/26/2014 12:30,1,6.343,ACTIVE,215.6,322.84,60.03,1414341004,"040051121000185","019011112586793",26.15,23,0.742,315.17,379.24,165.0,159.2,0.733,103945.49999992,103985.29999993,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341016,224347.00
10/26/2014 12:30,1,6.473,ACTIVE,214.8,338.45,60.03,1414341004,"040051121000195","019011112586793",25.87,24,0.747,314.53,379.68,166.6,159.6,0.745,102377.2,102417.4,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341018,224348.00
10/26/2014 12:30,2,6.402,ACTIVE,214.87,351.37,60.012,1414341004,"274151322000083","019011112586793",28.63,40.60,0,332.13,389.24,185.6,177.2,0.747,288589.2,288589.2,2470,0,0,0,L,1151911521,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341019,224349.00
10/26/2014 12:30,2,6.760,ACTIVE,216.00,365.49,60.028,1414341004,"274151322000076","019011112586793",29.30,39.30,0,331.23,393.15,200.7,191.8,0.787,302924.9,302924.9,2464,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341020,224350.00
10/26/2014 12:30,2,4.271,ACTIVE,215.32,435.23,60.012,1414341004,"274151322000094","019011112586793",40.02,37.30,0,406.67,467.69,172.7,164.8,0.676,220639.3,220639.3,2523,0,0,0,L,1151911521,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341021,224351.00
10/26/2014 12:30,2,6.420,ACTIVE,215.32,348.06,60.017,1414341004,"274151322000052","019011112586793",28.69,38.80,0,332.43,390.14,186.4,178.0,0.725,290053.2,290053.2,2468,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341022,224352.00
10/26/2014 12:30,2,6.564,ACTIVE,215.54,353.47,60.017,1414341004,"274151322000085","019011112586793",28.69,37.50,0,333.03,391.64,190.8,182.2,0.738,289421.4,289421.4,2464,0,0,0,L,1151911521,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341023,224353.00
10/26/2014 12:30,2,6.439,ACTIVE,215.09,358.58,60.006,1414341004,"274151322000087","019011112586793",27.00,60.80,0,332.13,387.44,176.0,167.9,0.676,274804.6,274804.6,2468,0,0,0,L,1151911521,1,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341024,224354.00
10/26/2014 12:30,2,6.455,ACTIVE,215.09,360.08,60.017,1414341004,"274151322000088","019011112586793",28.27,36.80,0,333.03,389.84,184.9,176.6,0.698,281156.1,281156.1,2469,0,0,0,L,1151911521,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341025,224355.00
10/26/2014 12:30,2,6.785,ACTIVE,215.09,349.26,60.012,1414341004,"274151322000095","019011112586793",29.10,40.20,0,332.43,393.15,200.0,191.1,0.760,300270.9,300270.9,2462,0,0,0,L,1151911521,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341026,224356.00
10/26/2014 12:30,2,4.266,ACTIVE,216.45,429.82,60.017,1414341004,"274151322000068","019011112586793",40.00,37.80,0,402.16,469.79,173.4,165.5,0.667,219101.6,219101.6,2515,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341026,224357.00
10/26/2014 12:30,2,6.453,ACTIVE,215.32,350.17,60.012,1414341004,"274151322000054","019011112586793",28.73,38.60,0,332.43,391.04,187.7,179.2,0.720,286689.1,286689.1,2470,0,0,0,L,1151911521,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341027,224358.00
10/26/2014 12:45,1,6.557,ACTIVE,216.1,350.05,60.00,1414341904,"040051121000097","019011112586793",26.18,23,0.765,314.23,379.94,170.8,164.7,0.759,103794.6,103835.1,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341907,224359.00
10/26/2014 12:45,1,6.492,ACTIVE,215.5,323.25,60.00,1414341904,"040051121000095","019011112586793",23.35,23,0.679,314.22,373.74,150.8,145.6,0.673,92495.800000012,92531.800000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341909,224360.00
10/26/2014 12:45,1,4.214,ACTIVE,215.9,354.11,60.00,1414341904,"033051125000132","019011112586793",34.92,25,0.652,315.64,372.47,146.4,139.9,0.652,90141.300000012,90175.699999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341911,224361.00
10/26/2014 12:45,1,4.171,ACTIVE,216.0,356.28,60.00,1414341904,"033051125000135","019011112586793",34.73,24,0.650,315.70,373.00,144.2,139.6,0.643,87462.099999964,87496.599999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341913,224362.00
10/26/2014 12:45,1,6.512,ACTIVE,215.4,322.84,60.00,1414341904,"040051121000116","019011112586793",26.11,22,0.762,310.37,379.47,169.2,163.3,0.756,102186.99999998,102227.29999998,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341915,224363.00
10/26/2014 12:45,1,6.652,ACTIVE,215.4,329.56,60.00,1414341904,"040051121000068","019011112586793",23.33,24,0.693,315.35,375.08,154.4,148.5,0.690,93918,93954.9,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341917,224364.00
10/26/2014 12:45,1,4.831,ACTIVE,215.3,379.28,60.00,1414341904,"033051125000118","019011112586793",39.87,24,0.865,310.51,386.58,191.7,185.3,0.848,116334.60000013,116380.50000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341919,224365.00
10/26/2014 12:45,1,4.795,ACTIVE,216.3,330.23,60.00,1414341904,"033051125000150","019011112586793",40.11,23,0.863,310.47,386.87,191.4,185.7,0.845,115417.99999995,115463.79999995,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341920,224366.00
10/26/2014 12:45,1,6.601,ACTIVE,216.0,325.78,60.00,1414341904,"040051121000185","019011112586793",25.90,24,0.763,314.34,379.64,170.1,164.1,0.755,103985.29999993,104025.89999989,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341922,224367.00
10/26/2014 12:45,1,6.735,ACTIVE,215.0,369.15,60.00,1414341904,"040051121000195","019011112586793",25.70,25,0.773,313.52,380.94,172.3,165.4,0.766,102417.4,102458.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341924,224368.00
10/26/2014 12:45,2,6.777,ACTIVE,215.54,349.56,59.985,1414341904,"274151322000083","019011112586793",28.37,42.50,0,327.92,388.94,194.7,186.0,0.773,288635.1,288635.1,2471,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341925,224369.00
10/26/2014 12:45,2,7.191,ACTIVE,216.67,354.37,59.980,1414341904,"274151322000076","019011112586793",28.96,40.60,0,331.23,394.05,210.8,201.5,0.822,302974.6,302974.6,2465,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341926,224370.00
10/26/2014 12:45,2,4.557,ACTIVE,216.00,432.52,59.980,1414341904,"274151322000094","019011112586793",39.68,39.00,0,395.25,465.89,182.8,174.6,0.707,220682.4,220682.4,2524,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341927,224371.00
10/26/2014 12:45,2,6.746,ACTIVE,215.77,359.18,59.985,1414341904,"274151322000052","019011112586793",28.65,40.80,0,326.72,389.84,195.5,186.8,0.760,290099.4,290099.4,2469,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341928,224372.00
10/26/2014 12:45,2,6.920,ACTIVE,215.77,348.36,59.980,1414341904,"274151322000085","019011112586793",28.57,39.00,0,326.72,390.44,200.1,191.2,0.769,289468.6,289468.6,2465,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341929,224373.00
10/26/2014 12:45,2,6.807,ACTIVE,216.00,362.19,59.985,1414341904,"274151322000087","019011112586793",26.60,62.80,0,326.42,387.14,183.2,174.9,0.707,274847.9,274847.9,2469,0,0,0,L,1151911521,1,124.04,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341930,224374.00
10/26/2014 12:45,2,6.803,ACTIVE,215.77,347.76,59.980,1414341904,"274151322000088","019011112586793",28.19,38.40,0,327.92,389.84,194.1,185.4,0.729,281201.9,281201.9,2470,0,0,0,L,1151911521,1,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341931,224375.00
10/26/2014 12:45,2,7.131,ACTIVE,215.54,364.29,59.980,1414341904,"274151322000095","019011112586793",29.06,42.30,0,326.42,392.55,209.9,200.6,0.791,300320.4,300320.4,2463,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341933,224376.00
10/26/2014 12:45,2,4.586,ACTIVE,216.90,425.61,59.985,1414341904,"274151322000068","019011112586793",39.46,39.80,0,399.16,468.59,182.7,174.4,0.703,219144.6,219144.6,2516,0,0,0,L,1151911521,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341934,224377.00
10/26/2014 12:45,2,6.883,ACTIVE,216.00,357.68,59.964,1414341904,"274151322000054","019011112586793",28.31,40.40,0,328.52,391.34,197.4,188.6,0.747,286735.6,286735.6,2471,0,0,0,L,1151911521,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414341935,224378.00
10/26/2014 13:00,1,6.635,ACTIVE,216.2,331.30,60.03,1414342805,"040051121000097","019011112586793",26.27,24,0.782,314.17,380.86,173.4,167.3,0.773,103835.1,103876.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342807,224379.00
10/26/2014 13:00,1,6.560,ALERT,216.0,345.25,60.07,1414342805,"040051121000095","019011112586793",23.66,23,0.696,314.06,374.82,154.4,149.2,0.688,92531.800000012,92568.699999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414342809,224380.00
10/26/2014 13:00,1,4.301,ACTIVE,216.1,354.91,60.03,1414342805,"033051125000132","019011112586793",34.80,25,0.663,316.05,373.56,148.9,142.4,0.663,90175.699999988,90211,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342810,224381.00
10/26/2014 13:00,1,4.218,ALERT,216.2,324.20,60.07,1414342805,"033051125000135","019011112586793",34.88,24,0.658,316.08,374.10,146.4,141.8,0.658,87496.599999964,87531.599999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414342811,224382.00
10/26/2014 13:00,1,6.529,ACTIVE,215.0,318.69,60.03,1414342805,"040051121000116","019011112586793",26.42,22,0.774,312.69,379.97,171.6,165.1,0.768,102227.29999998,102268.29999998,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342813,224383.00
10/26/2014 13:00,1,6.764,ACTIVE,215.6,371.63,60.03,1414342805,"040051121000068","019011112586793",23.47,24,0.710,315.44,375.96,157.9,151.9,0.706,93954.9,93992.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342814,224384.00
10/26/2014 13:00,1,4.896,ACTIVE,215.9,320.76,60.07,1414342805,"033051125000118","019011112586793",39.95,25,0.878,311.70,387.46,194.6,187.8,0.861,116380.50000011,116426.90000015,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342815,224385.00
10/26/2014 13:00,1,4.861,ACTIVE,216.2,382.04,60.03,1414342805,"033051125000150","019011112586793",40.00,24,0.874,310.60,387.61,193.5,187.2,0.855,115463.79999995,115510.09999995,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342817,224386.00
10/26/2014 13:00,1,6.682,ACTIVE,216.1,376.89,60.03,1414342805,"040051121000185","019011112586793",25.89,25,0.772,314.03,380.02,172.1,165.7,0.767,104025.89999989,104066.99999991,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342818,224387.00
10/26/2014 13:00,1,6.737,ACTIVE,215.4,374.37,60.03,1414342805,"040051121000195","019011112586793",26.05,26,0.784,314.24,380.58,174.6,167.5,0.778,102458.4,102499.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342819,224388.00
10/26/2014 13:00,2,6.842,ACTIVE,215.32,349.86,60.038,1414342805,"274151322000083","019011112586793",28.65,42.50,0,332.13,390.74,198.4,189.6,0.782,288682.1,288682.1,2472,0,0,0,L,1151911521,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342820,224389.00
10/26/2014 13:00,2,7.219,ACTIVE,216.67,358.88,60.017,1414342805,"274151322000076","019011112586793",29.36,41.80,0,331.53,394.65,214.5,205.1,0.826,303025.6,303025.6,2466,0,0,0,L,1151911521,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342821,224390.00
10/26/2014 13:00,2,4.611,ACTIVE,216.00,431.62,60.038,1414342805,"274151322000094","019011112586793",39.90,39.30,0,403.07,467.69,185.6,177.2,0.716,220726.7,220726.7,2525,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342822,224391.00
10/26/2014 13:00,2,6.869,ACTIVE,215.54,362.49,60.033,1414342805,"274151322000052","019011112586793",28.57,42.00,0,332.13,391.04,198.7,189.8,0.773,290146.5,290146.5,2470,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342823,224392.00
10/26/2014 13:00,2,6.986,ACTIVE,216.45,367.00,60.038,1414342805,"274151322000085","019011112586793",28.88,39.80,0,332.73,393.15,204.4,195.3,0.782,289517.0,289517.0,2466,0,0,0,L,1151911521,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342824,224393.00
10/26/2014 13:00,2,6.898,ACTIVE,215.77,348.66,60.022,1414342805,"274151322000087","019011112586793",26.80,65.70,0,332.13,388.34,187.1,178.6,0.716,274892.2,274892.2,2470,0,0,0,L,1151911521,1,124.04,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342825,224394.00
10/26/2014 13:00,2,6.869,ACTIVE,215.77,349.26,60.028,1414342805,"274151322000088","019011112586793",28.49,38.80,0,332.43,391.04,198.0,189.2,0.725,281248.8,281248.8,2471,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342826,224395.00
10/26/2014 13:00,2,7.195,ACTIVE,215.54,352.57,60.038,1414342805,"274151322000095","019011112586793",29.40,42.50,0,332.13,394.95,214.1,204.8,0.809,300371.2,300371.2,2464,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342827,224396.00
10/26/2014 13:00,2,4.635,ACTIVE,216.67,436.13,60.038,1414342805,"274151322000068","019011112586793",39.92,40.20,0,404.27,470.69,185.2,176.8,0.698,219188.7,219188.7,2517,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342828,224397.00
10/26/2014 13:00,2,6.939,ACTIVE,215.77,349.56,60.038,1414342805,"274151322000054","019011112586793",28.67,40.80,0,332.43,392.55,201.4,192.4,0.760,286783.3,286783.3,2472,0,0,0,L,1151911521,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414342829,224398.00
10/26/2014 13:15,1,6.663,ACTIVE,215.7,353.16,60.03,1414343704,"040051121000097","019011112586793",26.29,24,0.782,312.32,380.64,174.3,167.7,0.773,103876.5,103918.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343707,224399.00
10/26/2014 13:15,1,6.641,ACTIVE,215.4,325.64,60.00,1414343704,"040051121000095","019011112586793",23.44,23,0.699,292.84,398.27,154.8,149.7,0.692,92568.699999988,92605.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343708,224400.00
10/26/2014 13:15,1,4.284,ACTIVE,215.9,369.28,60.00,1414343704,"033051125000132","019011112586793",35.04,26,0.666,284.39,403.40,149.4,143.1,0.670,90211,90246.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343710,224401.00
10/26/2014 13:15,1,4.261,ACTIVE,215.6,337.04,60.00,1414343704,"033051125000135","019011112586793",34.63,24,0.661,290.74,412.23,146.8,142.2,0.656,87531.599999964,87566.999999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343711,224402.00
10/26/2014 13:15,1,6.608,ACTIVE,214.7,335.71,60.00,1414343704,"040051121000116","019011112586793",26.24,22,0.780,298.75,420.45,172.6,166.0,0.770,102268.29999998,102309.49999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343712,224403.00
10/26/2014 13:15,1,6.748,ALERT,215.5,349.49,60.00,1414343704,"040051121000068","019011112586793",23.52,24,0.711,293.19,413.77,158.0,152.2,0.707,93992.3,94030.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414343714,224404.00
10/26/2014 13:15,1,4.916,ACTIVE,215.1,360.66,60.03,1414343704,"033051125000118","019011112586793",39.94,25,0.885,288.64,420.47,195.4,188.4,0.871,116426.90000015,116473.90000015,50,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343715,224405.00
10/26/2014 13:15,1,4.853,ACTIVE,215.3,359.11,60.00,1414343704,"033051125000150","019011112586793",40.36,24,0.879,274.69,452.38,194.9,188.2,0.861,115510.09999995,115556.99999995,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343717,224406.00
10/26/2014 13:15,1,6.767,ACTIVE,215.8,373.87,60.03,1414343704,"040051121000185","019011112586793",25.73,25,0.779,307.47,388.51,173.2,167.5,0.767,104066.99999991,104108.59999993,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343718,224407.00
