ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 13:15,1,6.807,ALERT,215.1,337.38,60.00,1414343704,"040051121000195","019011112586793",25.92,26,0.788,283.87,406.76,175.5,168.7,0.781,102499.8,102541.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414343719,224408.00
10/26/2014 13:15,2,6.898,ALERT,215.09,371.81,59.985,1414343704,"274151322000083","019011112586793",28.55,43.60,0,293.06,397.05,199.5,190.6,0.795,288729.4,288729.4,2473,0,0,0,L,1151911521,1,123.59,123.36,0002,30,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343721,224409.00
10/26/2014 13:15,2,7.240,ALERT,216.22,375.71,60.001,1414343704,"274151322000076","019011112586793",29.40,42.00,0,295.76,413.29,215.5,206.1,0.849,303076.8,303076.8,2467,0,0,0,L,1151911521,1,124.04,124.04,0002,32,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343723,224410.00
10/26/2014 13:15,2,4.623,ACTIVE,215.54,436.13,60.012,1414343704,"274151322000094","019011112586793",39.90,38.60,0,388.64,493.24,187.3,178.8,0.734,220771.3,220771.3,2526,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343724,224411.00
10/26/2014 13:15,2,6.889,ACTIVE,215.54,374.81,59.996,1414343704,"274151322000052","019011112586793",28.63,42.80,0,309.29,424.41,199.7,190.8,0.782,290194.1,290194.1,2471,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343725,224412.00
10/26/2014 13:15,2,7.033,ACTIVE,215.77,364.29,59.990,1414343704,"274151322000085","019011112586793",28.75,40.20,0,318.30,422.30,204.6,195.6,0.791,289565.9,289565.9,2467,0,0,0,L,1151911521,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343726,224413.00
10/26/2014 13:15,2,7.010,ACTIVE,215.32,351.97,60.022,1414343704,"274151322000087","019011112586793",26.38,68.00,0,313.80,416.89,187.2,178.8,0.720,274936.9,274936.9,2471,0,0,0,L,1151911521,1,124.04,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343727,224414.00
10/26/2014 13:15,2,6.838,ALERT,215.32,362.19,59.975,1414343704,"274151322000088","019011112586793",28.65,39.80,0,290.35,391.64,198.3,189.5,0.747,281296.0,281296.0,2472,0,0,0,L,1151911521,1,124.49,123.36,0002,30,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343729,224415.00
10/26/2014 13:15,2,7.230,ACTIVE,215.32,360.69,59.996,1414343704,"274151322000095","019011112586793",29.34,42.80,0,314.10,435.83,214.7,205.3,0.818,300422.5,300422.5,2465,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343730,224416.00
10/26/2014 13:15,2,4.584,ALERT,216.45,444.54,60.001,1414343704,"274151322000068","019011112586793",40.37,40.40,0,295.46,514.28,187.0,178.6,0.720,219232.7,219232.7,2518,0,0,0,L,1151911521,1,124.49,124.04,0001,33,0,0,0,0,0,0,116,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343732,224417.00
10/26/2014 13:15,2,6.916,ACTIVE,215.54,357.98,60.017,1414343704,"274151322000054","019011112586793",28.77,41.00,0,312.29,427.11,201.3,192.4,0.765,286831.4,286831.4,2473,0,0,0,L,1151911521,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414343733,224418.00
10/26/2014 13:30,1,6.734,ACTIVE,216.0,353.04,60.03,1414344604,"040051121000097","019011112586793",26.36,25,0.795,313.05,381.58,176.6,170.2,0.779,103918.3,103960.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344606,224419.00
10/26/2014 13:30,1,6.742,ACTIVE,215.3,325.70,60.03,1414344604,"040051121000095","019011112586793",23.48,23,0.709,314.23,375.44,157.5,151.6,0.704,92605.800000012,92643.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344607,224420.00
10/26/2014 13:30,1,4.405,ACTIVE,216.3,359.79,60.03,1414344604,"033051125000132","019011112586793",34.62,26,0.676,314.44,374.28,151.7,145.8,0.676,90246.600000024,90282.400000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344609,224421.00
10/26/2014 13:30,1,4.314,ACTIVE,215.8,333.91,60.00,1414344604,"033051125000135","019011112586793",34.73,24,0.670,314.30,373.72,149.1,143.9,0.666,87566.999999964,87602.599999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344610,224422.00
10/26/2014 13:30,1,6.774,ACTIVE,215.1,365.34,60.03,1414344604,"040051121000116","019011112586793",25.98,23,0.790,312.31,380.42,175.1,168.8,0.778,102309.49999998,102351.09999998,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344611,224423.00
10/26/2014 13:30,1,6.895,ACTIVE,216.2,355.18,60.03,1414344604,"040051121000068","019011112586793",23.45,25,0.722,313.98,376.60,160.9,155.3,0.716,94030.2,94068.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344612,224424.00
10/26/2014 13:30,1,4.970,ACTIVE,215.5,327.14,60.00,1414344604,"033051125000118","019011112586793",40.21,26,0.895,311.32,387.76,198.8,191.8,0.877,116473.90000015,116521.2000001,52,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344614,224425.00
10/26/2014 13:30,1,4.938,ACTIVE,216.3,384.37,60.03,1414344604,"033051125000150","019011112586793",40.25,25,0.890,310.05,388.42,197.8,191.0,0.874,115556.99999995,115604.09999995,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344615,224426.00
10/26/2014 13:30,1,6.837,ACTIVE,216.1,343.69,60.03,1414344604,"040051121000185","019011112586793",25.84,26,0.790,309.53,380.55,175.8,169.7,0.781,104108.59999993,104150.49999991,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344616,224427.00
10/26/2014 13:30,1,6.935,ACTIVE,215.3,375.06,60.00,1414344604,"040051121000195","019011112586793",25.80,27,0.799,312.71,382.01,178.1,171.1,0.788,102541.5,102583.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344617,224428.00
10/26/2014 13:30,2,7.035,ACTIVE,215.54,361.29,60.006,1414344604,"274151322000083","019011112586793",28.45,43.80,0,331.83,391.34,202.6,193.6,0.804,288777.3,288777.3,2475,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344618,224429.00
10/26/2014 13:30,2,7.344,ACTIVE,216.67,348.36,60.038,1414344604,"274151322000076","019011112586793",29.40,42.80,0,331.23,395.85,218.5,209.0,0.831,303128.5,303128.5,2469,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344619,224430.00
10/26/2014 13:30,2,4.826,ACTIVE,215.77,421.10,60.006,1414344604,"274151322000094","019011112586793",39.16,39.00,0,404.27,468.59,191.5,182.9,0.738,220816.3,220816.3,2527,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344620,224431.00
10/26/2014 13:30,2,7.029,ACTIVE,215.77,373.31,60.001,1414344604,"274151322000052","019011112586793",28.49,43.00,0,332.43,391.64,202.8,193.8,0.782,290242.1,290242.1,2472,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344622,224432.00
10/26/2014 13:30,2,7.166,ACTIVE,215.77,350.17,60.006,1414344604,"274151322000085","019011112586793",28.78,40.40,0,332.13,393.75,208.7,199.5,0.804,289615.1,289615.1,2468,0,0,0,L,1151911521,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344623,224433.00
10/26/2014 13:30,2,7.049,ACTIVE,215.32,350.17,60.006,1414344604,"274151322000087","019011112586793",26.80,68.70,0,331.83,389.24,191.2,182.6,0.729,274982.0,274982.0,2472,0,0,0,L,1151911521,1,123.59,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344624,224434.00
10/26/2014 13:30,2,7.037,ACTIVE,215.32,355.88,60.006,1414344604,"274151322000088","019011112586793",28.35,40.00,0,331.83,391.34,201.8,192.9,0.756,281343.6,281343.6,2474,0,0,0,L,1151911521,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344625,224435.00
10/26/2014 13:30,2,7.443,ACTIVE,215.54,346.86,59.985,1414344604,"274151322000095","019011112586793",29.02,43.00,0,332.43,396.45,218.6,209.0,0.822,300474.2,300474.2,2466,0,0,0,L,1151911521,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344627,224436.00
10/26/2014 13:30,2,4.709,ACTIVE,216.45,430.72,59.996,1414344604,"274151322000068","019011112586793",40.00,40.80,0,402.77,474.00,190.2,181.7,0.734,219277.5,219277.5,2520,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344628,224437.00
10/26/2014 13:30,2,7.113,ACTIVE,215.54,348.06,60.001,1414344604,"274151322000054","019011112586793",28.51,41.30,0,332.13,393.15,205.3,196.2,0.769,286879.8,286879.8,2474,0,0,0,L,1151911521,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414344630,224438.00
10/26/2014 13:45,1,6.277,ACTIVE,215.9,355.32,60.03,1414345504,"040051121000097","019011112586793",26.35,25,0.738,313.46,381.62,164.5,158.2,0.734,103960.4,104001.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345507,224439.00
10/26/2014 13:45,1,6.023,ACTIVE,215.1,361.38,60.03,1414345504,"040051121000095","019011112586793",24.08,23,0.650,313.87,375.34,144.3,139.1,0.647,92643.300000012,92679.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345508,224440.00
10/26/2014 13:45,1,3.878,ACTIVE,215.8,323.20,60.03,1414345504,"033051125000132","019011112586793",35.32,26,0.607,313.94,373.77,136.3,130.5,0.612,90282.400000036,90317.199999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345510,224441.00
10/26/2014 13:45,1,3.857,ACTIVE,215.9,347.58,60.03,1414345504,"033051125000135","019011112586793",35.04,24,0.605,315.62,374.33,134.5,130.0,0.607,87602.599999964,87637.199999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345511,224442.00
10/26/2014 13:45,1,6.063,ACTIVE,215.2,370.24,60.03,1414345504,"040051121000116","019011112586793",26.47,23,0.722,311.79,379.91,159.7,154.0,0.716,102351.09999998,102391.49999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345512,224443.00
10/26/2014 13:45,1,6.278,ACTIVE,215.6,320.81,60.03,1414345504,"040051121000068","019011112586793",23.93,25,0.673,312.83,377.12,149.5,143.4,0.675,94068.3,94105.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345513,224444.00
10/26/2014 13:45,1,4.583,ACTIVE,215.4,373.38,60.03,1414345504,"033051125000118","019011112586793",40.61,26,0.837,311.06,387.44,185.2,178.8,0.819,116521.2000001,116567.10000014,54,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345515,224445.00
10/26/2014 13:45,1,4.642,ACTIVE,216.1,343.30,60.03,1414345504,"033051125000150","019011112586793",40.42,25,0.844,309.88,388.49,186.7,181.2,0.831,115604.09999995,115649.89999995,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345516,224446.00
10/26/2014 13:45,1,6.499,ACTIVE,215.9,337.64,60.03,1414345504,"040051121000185","019011112586793",25.98,26,0.758,314.47,380.51,168.0,162.4,0.744,104150.49999991,104190.89999989,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345517,224447.00
10/26/2014 13:45,1,6.648,ACTIVE,215.4,346.88,60.07,1414345504,"040051121000195","019011112586793",25.94,27,0.770,313.72,380.71,171.5,164.9,0.760,102583.7,102624.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345519,224448.00
10/26/2014 13:45,2,6.492,ACTIVE,215.32,374.21,60.033,1414345504,"274151322000083","019011112586793",29.02,43.00,0,331.53,391.34,190.6,182.1,0.751,288823.8,288823.8,2476,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345519,224449.00
10/26/2014 13:45,2,6.910,ACTIVE,216.22,377.82,60.038,1414345504,"274151322000076","019011112586793",29.44,42.50,0,330.93,395.85,205.9,196.8,0.804,303178.8,303178.8,2470,0,0,0,L,1151911521,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345520,224450.00
10/26/2014 13:45,2,4.248,ACTIVE,215.32,453.86,60.028,1414345504,"274151322000094","019011112586793",41.09,38.60,0,398.26,468.29,177.1,169.0,0.689,220859.9,220859.9,2528,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345521,224451.00
10/26/2014 13:45,2,6.541,ACTIVE,215.32,356.48,60.028,1414345504,"274151322000052","019011112586793",28.80,43.20,0,331.23,391.94,190.7,182.1,0.742,290288.6,290288.6,2473,0,0,0,L,1151911521,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345522,224452.00
10/26/2014 13:45,2,6.629,ACTIVE,215.77,370.30,60.028,1414345504,"274151322000085","019011112586793",29.18,39.30,0,332.43,394.65,195.9,187.2,0.756,289663.1,289663.1,2469,0,0,0,L,1151911521,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345523,224453.00
10/26/2014 13:45,2,6.535,ACTIVE,215.54,366.10,60.028,1414345504,"274151322000087","019011112586793",27.23,69.30,0,332.13,389.54,180.1,171.9,0.694,275025.9,275025.9,2473,0,0,0,L,1151911521,1,123.81,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345524,224454.00
10/26/2014 13:45,2,6.516,ACTIVE,215.32,372.11,60.043,1414345504,"274151322000088","019011112586793",28.82,38.60,0,332.43,391.64,190.2,181.6,0.716,281390.0,281390.0,2475,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345525,224455.00
10/26/2014 13:45,2,6.928,ACTIVE,215.32,360.69,60.028,1414345504,"274151322000095","019011112586793",29.38,42.50,0,331.53,395.25,206.0,196.9,0.778,300524.4,300524.4,2467,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345526,224456.00
10/26/2014 13:45,2,4.377,ACTIVE,216.45,450.86,60.028,1414345504,"274151322000068","019011112586793",40.51,40.40,0,402.16,472.50,179.0,170.8,0.694,219321.1,219321.1,2521,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345527,224457.00
10/26/2014 13:45,2,6.604,ACTIVE,215.32,354.67,60.028,1414345504,"274151322000054","019011112586793",28.92,41.00,0,331.83,393.75,193.1,184.5,0.729,286927.0,286927.0,2475,0,0,0,L,1151911521,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414345528,224458.00
10/26/2014 14:00,1,6.489,ACTIVE,216.4,355.80,60.00,1414346404,"040051121000097","019011112586793",26.49,25,0.770,314.19,381.81,171.0,165.8,0.756,104001.2,104043,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346407,224459.00
10/26/2014 14:00,1,6.466,ACTIVE,215.3,335.31,60.00,1414346404,"040051121000095","019011112586793",23.77,23,0.689,314.37,375.78,152.9,148.0,0.681,92679.699999988,92717,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346408,224460.00
10/26/2014 14:00,1,4.166,ACTIVE,216.0,362.90,60.00,1414346404,"033051125000132","019011112586793",35.45,25,0.655,315.96,374.03,146.9,141.0,0.653,90317.199999988,90352.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346409,224461.00
10/26/2014 14:00,1,4.114,ACTIVE,215.6,321.20,60.00,1414346404,"033051125000135","019011112586793",35.19,24,0.649,315.94,374.34,144.0,139.3,0.648,87637.199999964,87672.299999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346410,224462.00
10/26/2014 14:00,1,6.421,ACTIVE,215.0,372.99,60.00,1414346404,"040051121000116","019011112586793",26.50,23,0.762,313.06,380.06,169.3,162.8,0.753,102391.49999998,102432.79999998,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346412,224463.00
10/26/2014 14:00,1,6.530,ACTIVE,216.2,330.07,60.03,1414346404,"040051121000068","019011112586793",23.87,24,0.697,315.00,377.15,155.1,149.9,0.692,94105.6,94143.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346413,224464.00
10/26/2014 14:00,1,4.766,ACTIVE,215.3,358.75,60.00,1414346404,"033051125000118","019011112586793",40.21,25,0.862,310.99,387.63,190.7,184.1,0.835,116567.10000014,116614.00000012,56,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346414,224465.00
10/26/2014 14:00,1,4.729,ACTIVE,215.5,363.66,60.00,1414346404,"033051125000150","019011112586793",40.01,24,0.852,310.51,389.29,188.3,182.1,0.835,115649.89999995,115696.49999995,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346416,224466.00
10/26/2014 14:00,1,6.458,ACTIVE,215.6,366.51,60.00,1414346404,"040051121000185","019011112586793",25.85,25,0.749,314.41,381.08,166.1,160.5,0.736,104190.89999989,104232.39999989,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346417,224467.00
10/26/2014 14:00,1,6.455,ACTIVE,215.1,330.02,60.00,1414346404,"040051121000195","019011112586793",26.06,26,0.752,314.74,381.22,167.4,160.7,0.743,102624.6,102666.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346418,224468.00
10/26/2014 14:00,2,6.705,ACTIVE,215.54,351.97,59.990,1414346404,"274151322000083","019011112586793",28.98,42.80,0,332.43,392.25,196.8,188.0,0.778,288871.3,288871.3,2477,0,0,0,L,1151911521,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346419,224469.00
10/26/2014 14:00,2,7.072,ACTIVE,216.45,375.41,60.001,1414346404,"274151322000076","019011112586793",29.58,42.80,0,330.33,394.95,212.0,202.7,0.826,303230.1,303230.1,2471,0,0,0,L,1151911521,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346420,224470.00
10/26/2014 14:00,2,4.508,ACTIVE,215.54,446.05,59.985,1414346404,"274151322000094","019011112586793",40.22,37.50,0,406.97,471.90,183.5,175.2,0.712,220904.4,220904.4,2529,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346421,224471.00
10/26/2014 14:00,2,6.648,ACTIVE,215.77,368.20,59.975,1414346404,"274151322000052","019011112586793",29.14,43.20,0,331.83,391.64,195.9,187.2,0.734,290336.0,290336.0,2474,0,0,0,L,1151911521,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346422,224472.00
10/26/2014 14:00,2,6.857,ACTIVE,215.77,364.89,59.990,1414346404,"274151322000085","019011112586793",29.04,39.00,0,331.23,393.45,201.6,192.7,0.791,289711.9,289711.9,2470,0,0,0,L,1151911521,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346423,224473.00
10/26/2014 14:00,2,6.793,ACTIVE,215.77,368.80,59.996,1414346404,"274151322000087","019011112586793",27.06,70.00,0,332.13,389.24,186.1,177.7,0.707,275070.8,275070.8,2474,0,0,0,L,1151911521,1,124.04,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346424,224474.00
10/26/2014 14:00,2,6.734,ACTIVE,216.00,376.92,59.996,1414346404,"274151322000088","019011112586793",28.63,38.20,0,331.53,391.64,195.2,186.5,0.747,281437.3,281437.3,2476,0,0,0,L,1151911521,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346425,224475.00
10/26/2014 14:00,2,7.131,ACTIVE,215.09,375.71,59.980,1414346404,"274151322000095","019011112586793",29.40,41.80,0,331.83,395.85,212.2,202.9,0.778,300575.8,300575.8,2468,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346426,224476.00
10/26/2014 14:00,2,4.512,ACTIVE,216.67,436.73,59.985,1414346404,"274151322000068","019011112586793",40.24,40.20,0,403.67,475.50,183.8,175.5,0.716,219365.6,219365.6,2522,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346427,224477.00
10/26/2014 14:00,2,6.834,ACTIVE,216.00,371.21,59.948,1414346404,"274151322000054","019011112586793",28.63,40.20,0,331.23,393.45,198.2,189.3,0.720,286975.1,286975.1,2476,0,0,0,L,1151911521,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414346428,224478.00
10/26/2014 14:15,1,6.501,ACTIVE,216.6,354.38,60.03,1414347304,"040051121000097","019011112586793",26.47,25,0.767,313.99,382.18,171.2,164.9,0.760,104043,104083.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347307,224479.00
10/26/2014 14:15,1,6.444,ACTIVE,214.8,323.02,60.03,1414347304,"040051121000095","019011112586793",23.80,23,0.691,314.01,377.12,152.6,147.3,0.685,92717,92753.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347308,224480.00
10/26/2014 14:15,1,4.161,ACTIVE,216.1,367.56,60.03,1414347304,"033051125000132","019011112586793",35.35,26,0.653,315.24,374.80,146.3,140.5,0.655,90352.699999988,90387.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347309,224481.00
10/26/2014 14:15,1,4.139,ACTIVE,216.0,343.22,60.03,1414347304,"033051125000135","019011112586793",35.01,24,0.650,315.26,375.00,144.2,139.6,0.651,87672.299999964,87707.099999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347311,224482.00
10/26/2014 14:15,1,6.495,ACTIVE,215.2,359.18,60.03,1414347304,"040051121000116","019011112586793",26.23,23,0.766,312.59,380.60,169.5,163.3,0.758,102432.79999998,102473.49999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347312,224483.00
10/26/2014 14:15,1,6.548,ACTIVE,215.8,320.47,60.03,1414347304,"040051121000068","019011112586793",23.86,25,0.698,312.80,377.26,155.5,149.7,0.696,94143.4,94180.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347313,224484.00
10/26/2014 14:15,1,4.779,ACTIVE,215.8,374.25,60.07,1414347304,"033051125000118","019011112586793",40.26,25,0.866,311.14,387.60,191.5,185.8,0.849,116614.00000012,116660.10000014,58,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347314,224485.00
10/26/2014 14:15,1,4.736,ACTIVE,215.2,318.13,60.03,1414347304,"033051125000150","019011112586793",40.43,25,0.863,310.56,388.52,190.5,184.2,0.838,115696.49999995,115742.59999995,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347316,224486.00
10/26/2014 14:15,1,6.594,ACTIVE,216.1,374.70,60.03,1414347304,"040051121000185","019011112586793",25.85,26,0.763,311.59,381.85,169.6,163.6,0.754,104232.39999989,104273.1999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347317,224487.00
10/26/2014 14:15,1,6.625,ACTIVE,215.0,327.47,60.03,1414347304,"040051121000195","019011112586793",26.07,27,0.769,312.36,381.46,171.8,164.2,0.761,102666.3,102707.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347318,224488.00
10/26/2014 14:15,2,6.781,ACTIVE,215.54,352.27,60.017,1414347304,"274151322000083","019011112586793",28.59,42.50,0,330.93,390.44,196.2,187.5,0.778,288918.2,288918.2,2478,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347319,224489.00
10/26/2014 14:15,2,7.111,ACTIVE,216.67,359.78,60.022,1414347304,"274151322000076","019011112586793",29.42,41.50,0,330.93,397.96,211.7,202.4,0.835,303280.6,303280.6,2472,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347320,224490.00
10/26/2014 14:15,2,4.428,ACTIVE,215.77,437.03,60.017,1414347304,"274151322000094","019011112586793",40.85,38.20,0,406.97,468.89,182.7,174.4,0.707,220948.2,220948.2,2530,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347321,224491.00
10/26/2014 14:15,2,6.756,ACTIVE,215.77,347.16,60.012,1414347304,"274151322000052","019011112586793",28.65,43.20,0,331.23,390.74,195.9,187.2,0.765,290382.8,290382.8,2475,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347322,224492.00
10/26/2014 14:15,2,6.828,ACTIVE,215.54,352.57,60.022,1414347304,"274151322000085","019011112586793",29.12,39.30,0,331.53,392.25,201.2,192.2,0.778,289760.0,289760.0,2471,0,0,0,L,1151911521,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347323,224493.00
10/26/2014 14:15,2,6.783,ACTIVE,215.54,352.27,60.028,1414347304,"274151322000087","019011112586793",27.02,69.00,0,331.23,388.64,185.6,177.2,0.712,275115.1,275115.1,2475,0,0,0,L,1151911521,1,123.81,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347324,224494.00
10/26/2014 14:15,2,6.744,ACTIVE,215.32,364.89,60.028,1414347304,"274151322000088","019011112586793",28.61,38.60,0,330.93,390.74,195.1,186.4,0.734,281483.8,281483.8,2477,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347325,224495.00
10/26/2014 14:15,2,7.117,ACTIVE,215.32,360.69,60.022,1414347304,"274151322000095","019011112586793",29.36,42.30,0,330.33,394.35,211.8,202.5,0.813,300626.3,300626.3,2469,0,0,0,L,1151911521,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347326,224496.00
10/26/2014 14:15,2,4.549,ACTIVE,216.67,443.34,60.028,1414347304,"274151322000068","019011112586793",39.94,39.50,0,404.27,468.59,184.9,176.6,0.720,219409.4,219409.4,2523,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347327,224497.00
10/26/2014 14:15,2,6.814,ACTIVE,216.00,354.37,60.017,1414347304,"274151322000054","019011112586793",28.75,40.00,0,330.63,392.25,198.2,189.4,0.751,287022.4,287022.4,2477,0,0,0,L,1151911521,1,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414347328,224498.00
10/26/2014 14:30,1,6.413,ACTIVE,215.8,322.94,60.03,1414348204,"040051121000097","019011112586793",26.30,25,0.753,313.00,379.96,167.8,161.4,0.749,104083.9,104124.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348206,224499.00
10/26/2014 14:30,1,6.323,ACTIVE,214.8,357.42,60.00,1414348204,"040051121000095","019011112586793",23.76,23,0.674,314.42,374.03,149.5,144.0,0.669,92753.699999988,92790,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348207,224500.00
10/26/2014 14:30,1,4.120,ACTIVE,215.8,336.07,60.00,1414348204,"033051125000132","019011112586793",35.12,26,0.641,315.67,372.05,144.0,137.6,0.645,90387.699999988,90422.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348208,224501.00
10/26/2014 14:30,1,4.049,ACTIVE,215.4,362.56,60.03,1414348204,"033051125000135","019011112586793",35.13,24,0.637,315.50,372.33,141.5,136.7,0.639,87707.099999964,87741.399999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348210,224502.00
10/26/2014 14:30,1,6.380,ACTIVE,214.8,317.99,60.03,1414348204,"040051121000116","019011112586793",26.27,23,0.754,308.33,378.86,166.7,160.7,0.745,102473.49999998,102513.69999998,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348211,224503.00
10/26/2014 14:30,1,6.403,ACTIVE,215.6,324.77,60.03,1414348204,"040051121000068","019011112586793",23.96,25,0.687,314.34,375.12,152.7,147.2,0.687,94180.9,94217.8,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348212,224504.00
10/26/2014 14:30,1,4.697,ACTIVE,215.1,378.77,60.03,1414348204,"033051125000118","019011112586793",40.16,26,0.848,311.11,385.47,187.7,180.8,0.826,116660.10000014,116705.60000014,60,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348214,224505.00
10/26/2014 14:30,1,4.672,ACTIVE,215.8,322.11,60.00,1414348204,"033051125000150","019011112586793",40.11,25,0.842,311.13,386.31,186.4,180.4,0.831,115742.59999995,115787.89999995,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348215,224506.00
10/26/2014 14:30,1,6.413,ALERT,215.7,374.56,60.00,1414348204,"040051121000185","019011112586793",26.03,26,0.747,312.58,378.88,166.1,160.3,0.737,104273.1999999,104313.49999991,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414348217,224507.00
10/26/2014 14:30,1,6.459,ACTIVE,215.0,371.02,60.00,1414348204,"040051121000195","019011112586793",26.17,27,0.756,314.03,379.79,168.2,161.6,0.748,102707.5,102748,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348218,224508.00
10/26/2014 14:30,2,6.619,ACTIVE,215.09,363.39,60.001,1414348204,"274151322000083","019011112586793",28.86,43.00,0,327.92,390.44,193.4,184.7,0.773,288964.5,288964.5,2479,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348219,224509.00
10/26/2014 14:30,2,6.973,ACTIVE,216.22,349.56,59.990,1414348204,"274151322000076","019011112586793",29.44,42.80,0,331.23,393.75,207.7,198.6,0.813,303330.5,303330.5,2473,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348220,224510.00
10/26/2014 14:30,2,4.447,ACTIVE,215.32,434.93,60.012,1414348204,"274151322000094","019011112586793",40.16,38.00,0,404.57,469.79,179.6,171.4,0.707,220991.5,220991.5,2531,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348221,224511.00
10/26/2014 14:30,2,6.615,ACTIVE,215.32,348.36,60.006,1414348204,"274151322000052","019011112586793",28.71,43.40,0,330.03,390.14,192.2,183.6,0.747,290429.0,290429.0,2476,0,0,0,L,1151911521,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348222,224512.00
10/26/2014 14:30,2,6.676,ACTIVE,215.32,368.50,60.017,1414348204,"274151322000085","019011112586793",29.30,38.40,0,331.83,392.55,197.9,189.1,0.760,289807.5,289807.5,2472,0,0,0,L,1151911521,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348223,224513.00
10/26/2014 14:30,2,6.623,ACTIVE,215.32,347.76,60.017,1414348204,"274151322000087","019011112586793",27.21,69.00,0,327.32,388.34,182.5,174.2,0.707,275158.9,275158.9,2476,0,0,0,L,1151911521,1,123.81,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348224,224514.00
10/26/2014 14:30,2,6.555,ACTIVE,215.54,360.69,60.006,1414348204,"274151322000088","019011112586793",28.82,38.60,0,332.43,390.44,191.1,182.5,0.720,281529.8,281529.8,2478,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348224,224515.00
10/26/2014 14:30,2,7.025,ACTIVE,215.09,373.61,60.012,1414348204,"274151322000095","019011112586793",29.32,42.30,0,332.43,394.35,208.6,199.4,0.791,300676.3,300676.3,2470,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348225,224516.00
10/26/2014 14:30,2,4.496,ACTIVE,216.22,444.24,60.001,1414348204,"274151322000068","019011112586793",39.58,39.50,0,399.46,475.20,180.4,172.2,0.703,219452.6,219452.6,2524,0,0,0,L,1151911521,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348226,224517.00
10/26/2014 14:30,2,6.693,ACTIVE,215.32,361.29,60.012,1414348204,"274151322000054","019011112586793",28.71,39.80,0,332.43,391.94,194.6,185.9,0.734,287069.2,287069.2,2478,0,0,0,L,1151911521,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414348227,224518.00
10/26/2014 14:45,1,6.169,ACTIVE,215.6,343.64,60.03,1414349105,"040051121000097","019011112586793",26.55,26,0.732,314.71,378.69,163.0,156.6,0.726,104124.6,104163,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349107,224519.00
10/26/2014 14:45,1,6.111,ACTIVE,215.5,337.46,60.03,1414349105,"040051121000095","019011112586793",23.91,23,0.653,314.18,373.28,145.4,140.0,0.652,92790,92824.400000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349109,224520.00
10/26/2014 14:45,1,3.992,ACTIVE,215.8,345.04,60.03,1414349105,"033051125000132","019011112586793",35.02,26,0.619,315.45,372.15,139.1,132.9,0.621,90422.100000024,90454.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349110,224521.00
10/26/2014 14:45,1,3.918,ACTIVE,216.3,332.41,60.03,1414349105,"033051125000135","019011112586793",35.18,24,0.618,316.29,371.78,137.1,133.0,0.613,87741.399999964,87773.999999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349111,224522.00
10/26/2014 14:45,1,6.162,ACTIVE,215.2,326.78,60.03,1414349105,"040051121000116","019011112586793",26.36,23,0.727,312.50,376.93,161.6,155.5,0.723,102513.69999998,102551.99999998,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349113,224523.00
10/26/2014 14:45,1,6.247,ACTIVE,216.3,352.76,60.03,1414349105,"040051121000068","019011112586793",23.82,25,0.666,315.33,374.29,148.0,142.7,0.664,94217.8,94252.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349114,224524.00
10/26/2014 14:45,1,4.551,ACTIVE,216.1,348.77,60.03,1414349105,"033051125000118","019011112586793",40.12,26,0.818,311.40,384.06,181.7,175.5,0.810,116705.60000014,116748.90000015,62,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349115,224525.00
10/26/2014 14:45,1,4.530,ACTIVE,216.1,368.03,60.03,1414349105,"033051125000150","019011112586793",40.18,25,0.813,311.45,385.08,181.1,174.6,0.805,115787.89999995,115830.99999995,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349116,224526.00
10/26/2014 14:45,1,6.246,ACTIVE,216.4,341.43,60.03,1414349105,"040051121000185","019011112586793",25.94,26,0.722,315.12,378.16,161.2,155.4,0.717,104313.49999991,104351.6999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349118,224527.00
10/26/2014 14:45,1,6.316,ACTIVE,215.7,368.99,60.03,1414349105,"040051121000195","019011112586793",25.95,27,0.729,314.63,378.00,163.1,156.3,0.724,102748,102786.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349119,224528.00
10/26/2014 14:45,2,6.416,ACTIVE,215.54,366.70,60.038,1414349105,"274151322000083","019011112586793",28.78,42.30,0,331.83,388.94,186.9,178.5,0.751,289008.6,289008.6,2480,0,0,0,L,1151911521,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349120,224529.00
10/26/2014 14:45,2,6.730,ACTIVE,216.67,362.79,60.022,1414349105,"274151322000076","019011112586793",29.54,41.80,0,333.03,392.85,201.2,192.2,0.787,303378.0,303378.0,2474,0,0,0,L,1151911521,1,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349121,224530.00
10/26/2014 14:45,2,4.334,ACTIVE,215.77,443.64,60.033,1414349105,"274151322000094","019011112586793",39.74,38.20,0,407.57,472.20,174.3,166.3,0.681,221032.5,221032.5,2532,0,0,0,L,1151911521,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349122,224531.00
10/26/2014 14:45,2,6.443,ACTIVE,215.54,350.17,60.033,1414349105,"274151322000052","019011112586793",28.57,42.30,0,332.43,389.24,186.3,177.9,0.725,290472.8,290472.8,2477,0,0,0,L,1151911521,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349123,224532.00
10/26/2014 14:45,2,6.484,ACTIVE,216.00,358.58,60.022,1414349105,"274151322000085","019011112586793",29.18,38.00,0,333.33,390.14,191.7,183.1,0.742,289852.7,289852.7,2473,0,0,0,L,1151911521,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349124,224533.00
10/26/2014 14:45,2,6.484,ACTIVE,215.77,362.79,60.028,1414349105,"274151322000087","019011112586793",26.96,68.30,0,331.83,386.83,177.1,169.0,0.681,275200.6,275200.6,2477,0,0,0,L,1151911521,1,124.27,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349125,224534.00
10/26/2014 14:45,2,6.404,ACTIVE,215.54,369.40,60.028,1414349105,"274151322000088","019011112586793",28.61,38.20,0,332.13,388.64,185.4,177.1,0.698,281573.5,281573.5,2479,0,0,0,L,1151911521,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349126,224535.00
10/26/2014 14:45,2,6.811,ACTIVE,215.32,357.98,60.028,1414349105,"274151322000095","019011112586793",29.24,42.00,0,331.83,391.94,201.5,192.5,0.760,300723.9,300723.9,2471,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349127,224536.00
10/26/2014 14:45,2,4.334,ACTIVE,216.67,444.85,60.028,1414349105,"274151322000068","019011112586793",39.86,40.00,0,401.86,472.20,174.4,166.4,0.681,219493.7,219493.7,2525,0,0,0,L,1151911521,1,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349128,224537.00
10/26/2014 14:45,2,6.494,ACTIVE,216.00,372.11,60.033,1414349105,"274151322000054","019011112586793",28.73,39.30,0,332.13,390.44,189.0,180.5,0.712,287113.7,287113.7,2479,0,0,0,L,1151911521,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414349129,224538.00
10/26/2014 15:00,1,5.716,ACTIVE,216.8,323.66,60.00,1414350004,"040051121000097","019011112586793",26.53,26,0.674,314.66,378.92,150.9,145.8,0.671,104163,104200.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350006,224539.00
10/26/2014 15:00,1,5.641,ACTIVE,215.9,324.44,60.00,1414350004,"040051121000095","019011112586793",23.91,24,0.601,314.60,372.78,134.2,129.1,0.602,92824.400000036,92857.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350008,224540.00
10/26/2014 15:00,1,3.650,ACTIVE,216.2,337.25,60.00,1414350004,"033051125000132","019011112586793",35.31,26,0.568,316.28,370.19,128.3,122.4,0.577,90454.800000012,90486.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350009,224541.00
10/26/2014 15:00,1,3.634,ACTIVE,216.2,332.06,60.00,1414350004,"033051125000135","019011112586793",34.89,24,0.566,316.22,370.64,126.2,121.9,0.568,87773.999999964,87805.699999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350010,224542.00
10/26/2014 15:00,1,5.717,ACTIVE,215.1,360.45,60.00,1414350004,"040051121000116","019011112586793",26.27,23,0.671,312.39,376.49,149.4,143.7,0.669,102551.99999998,102589.19999998,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350011,224543.00
10/26/2014 15:00,1,5.748,ACTIVE,216.2,335.72,60.00,1414350004,"040051121000068","019011112586793",23.92,25,0.612,315.62,372.79,136.8,131.8,0.614,94252.9,94286.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350013,224544.00
10/26/2014 15:00,1,4.199,ACTIVE,215.6,333.65,60.00,1414350004,"033051125000118","019011112586793",40.27,26,0.757,312.21,383.01,168.2,162.5,0.739,116748.90000015,116790.90000015,64,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350014,224545.00
10/26/2014 15:00,1,4.186,ACTIVE,215.5,363.71,60.00,1414350004,"033051125000150","019011112586793",40.18,25,0.752,311.52,383.48,167.4,161.4,0.747,115830.99999995,115872.79999995,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350015,224546.00
10/26/2014 15:00,1,5.791,ACTIVE,216.1,354.25,60.00,1414350004,"040051121000185","019011112586793",25.94,26,0.670,314.72,376.85,149.4,144.1,0.668,104351.6999999,104388.89999989,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350017,224547.00
10/26/2014 15:00,1,5.845,ACTIVE,215.3,327.43,60.00,1414350004,"040051121000195","019011112586793",26.05,27,0.677,313.56,376.92,151.5,145.0,0.675,102786.5,102823.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350018,224548.00
10/26/2014 15:00,2,5.977,ACTIVE,215.32,362.49,59.985,1414350004,"274151322000083","019011112586793",28.80,42.00,0,331.53,387.14,174.3,166.4,0.694,289051.6,289051.6,2481,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350019,224549.00
10/26/2014 15:00,2,6.248,ACTIVE,216.67,350.17,59.990,1414350004,"274151322000076","019011112586793",29.52,41.50,0,332.13,391.34,186.8,178.3,0.729,303424.1,303424.1,2475,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350020,224550.00
10/26/2014 15:00,2,3.936,ACTIVE,215.77,439.74,59.990,1414350004,"274151322000094","019011112586793",40.37,37.80,0,401.56,464.98,160.1,152.6,0.623,221072.5,221072.5,2533,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350021,224551.00
10/26/2014 15:00,2,5.910,ACTIVE,215.77,358.28,59.990,1414350004,"274151322000052","019011112586793",28.86,42.50,0,332.43,387.74,172.7,164.8,0.681,290515.5,290515.5,2478,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350022,224552.00
10/26/2014 15:00,2,6.000,ACTIVE,216.22,347.16,59.985,1414350004,"274151322000085","019011112586793",29.26,38.20,0,332.73,388.64,177.8,169.7,0.685,289896.7,289896.7,2474,0,0,0,L,1151911521,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350023,224553.00
