ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 15:00,2,5.971,ACTIVE,215.77,345.66,59.990,1414350004,"274151322000087","019011112586793",27.37,68.00,0,331.53,384.73,165.4,157.7,0.632,275241.4,275241.4,2478,0,0,0,L,1151911521,1,124.27,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350024,224554.00
10/26/2014 15:00,2,5.949,ACTIVE,215.54,348.96,59.990,1414350004,"274151322000088","019011112586793",28.51,38.00,0,332.13,387.44,171.6,163.7,0.645,281615.9,281615.9,2480,0,0,0,L,1151911521,1,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350025,224555.00
10/26/2014 15:00,2,6.318,ACTIVE,215.32,348.06,60.001,1414350004,"274151322000095","019011112586793",29.34,41.30,0,331.83,390.74,187.7,179.2,0.712,300770.2,300770.2,2472,0,0,0,L,1151911521,1,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350026,224556.00
10/26/2014 15:00,2,3.980,ACTIVE,216.67,434.93,59.996,1414350004,"274151322000068","019011112586793",40.14,39.00,0,399.46,466.79,162.6,155.0,0.628,219533.6,219533.6,2526,0,0,0,L,1151911521,1,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350027,224557.00
10/26/2014 15:00,2,5.975,ACTIVE,215.77,351.07,59.990,1414350004,"274151322000054","019011112586793",28.92,39.50,0,331.83,388.94,174.9,166.9,0.658,287157.0,287157.0,2480,0,0,0,L,1151911521,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350028,224558.00
10/26/2014 15:15,1,5.196,ACTIVE,215.9,341.60,60.00,1414350904,"040051121000097","019011112586793",26.50,25,0.613,314.62,374.59,137.0,132.0,0.615,104200.6,104233.90000004,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350907,224559.00
10/26/2014 15:15,1,5.164,ACTIVE,215.1,345.98,60.00,1414350904,"040051121000095","019011112586793",24.00,23,0.553,315.85,368.43,123.3,118.3,0.553,92857.900000036,92887.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350908,224560.00
10/26/2014 15:15,1,3.327,ACTIVE,215.7,326.84,60.00,1414350904,"033051125000132","019011112586793",35.64,25,0.523,316.14,367.74,118.0,112.5,0.536,90486.800000012,90514.900000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350909,224561.00
10/26/2014 15:15,1,3.324,ACTIVE,215.4,355.94,60.00,1414350904,"033051125000135","019011112586793",35.16,24,0.521,316.56,367.80,116.3,112.2,0.532,87805.699999964,87833.799999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350910,224562.00
10/26/2014 15:15,1,5.223,ALERT,214.8,359.58,60.00,1414350904,"040051121000116","019011112586793",26.40,23,0.616,314.63,373.37,137.2,131.7,0.620,102589.19999998,102622.19999998,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414350912,224563.00
10/26/2014 15:15,1,5.237,ACTIVE,215.4,359.87,60.03,1414350904,"040051121000068","019011112586793",24.11,25,0.562,315.83,370.15,125.6,120.8,0.569,94286.9,94317.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350913,224564.00
10/26/2014 15:15,1,3.850,ACTIVE,214.8,338.77,60.03,1414350904,"033051125000118","019011112586793",40.46,25,0.698,312.59,379.79,155.0,149.2,0.691,116790.90000015,116828.10000014,66,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350915,224565.00
10/26/2014 15:15,1,3.855,ACTIVE,215.6,333.00,60.00,1414350904,"033051125000150","019011112586793",40.44,25,0.701,312.23,379.55,155.1,150.7,0.696,115872.79999995,115909.79999995,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350916,224566.00
10/26/2014 15:15,1,5.348,ALERT,215.4,363.06,60.00,1414350904,"040051121000185","019011112586793",26.19,25,0.627,315.10,373.38,139.4,134.4,0.628,104388.89999989,104421.79999993,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414350918,224567.00
10/26/2014 15:15,1,5.460,ACTIVE,214.5,359.40,60.03,1414350904,"040051121000195","019011112586793",26.11,26,0.636,315.37,373.24,141.9,135.8,0.632,102823.9,102857,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350919,224568.00
10/26/2014 15:15,2,5.324,ACTIVE,214.87,357.38,59.985,1414350904,"274151322000083","019011112586793",29.06,40.60,0,332.43,383.53,156.8,149.4,0.623,289089.8,289089.8,2482,0,0,0,L,1151911521,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350920,224569.00
10/26/2014 15:15,2,5.596,ACTIVE,215.77,354.37,59.985,1414350904,"274151322000076","019011112586793",29.62,40.20,0,333.03,387.74,167.8,160.0,0.667,303465.0,303465.0,2476,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350921,224570.00
10/26/2014 15:15,2,3.615,ACTIVE,215.09,432.82,59.985,1414350904,"274151322000094","019011112586793",39.50,37.30,0,403.37,462.28,144.2,137.3,0.557,221107.8,221107.8,2534,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350922,224571.00
10/26/2014 15:15,2,5.252,ACTIVE,215.09,345.36,59.980,1414350904,"274151322000052","019011112586793",29.18,41.00,0,332.73,384.43,155.2,147.9,0.601,290553.3,290553.3,2479,0,0,0,L,1151911521,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350923,224572.00
10/26/2014 15:15,2,5.373,ACTIVE,215.32,347.16,59.985,1414350904,"274151322000085","019011112586793",29.22,37.30,0,333.63,384.73,159.1,151.6,0.619,289935.6,289935.6,2475,0,0,0,L,1151911521,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350924,224573.00
10/26/2014 15:15,2,5.365,ACTIVE,215.32,347.46,59.985,1414350904,"274151322000087","019011112586793",27.47,66.70,0,332.43,382.33,149.2,142.0,0.570,275277.7,275277.7,2479,0,0,0,L,1151911521,1,124.04,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350925,224574.00
10/26/2014 15:15,2,5.318,ACTIVE,215.09,356.78,59.980,1414350904,"274151322000088","019011112586793",28.61,37.00,0,332.43,384.13,153.9,146.6,0.579,281653.5,281653.5,2481,0,0,0,L,1151911521,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350926,224575.00
10/26/2014 15:15,2,5.668,ACTIVE,215.09,351.37,59.980,1414350904,"274151322000095","019011112586793",29.40,40.00,0,331.83,386.23,168.7,160.9,0.641,300811.4,300811.4,2473,0,0,0,L,1151911521,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350927,224576.00
10/26/2014 15:15,2,3.580,ACTIVE,216.00,437.93,59.969,1414350904,"274151322000068","019011112586793",40.10,39.00,0,400.06,464.08,145.4,138.4,0.557,219568.9,219568.9,2527,0,0,0,L,1151911521,1,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350928,224577.00
10/26/2014 15:15,2,5.375,ACTIVE,215.09,346.26,59.953,1414350904,"274151322000054","019011112586793",28.86,38.20,0,332.13,385.03,157.1,149.7,0.597,287195.3,287195.3,2481,0,0,0,L,1151911521,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414350929,224578.00
10/26/2014 15:30,1,5.327,ACTIVE,215.6,367.45,60.03,1414351804,"040051121000097","019011112586793",26.82,24,0.637,314.52,373.17,142.1,137.0,0.638,104233.90000004,104268.30000002,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351807,224579.00
10/26/2014 15:30,1,5.255,ACTIVE,215.2,322.59,60.03,1414351804,"040051121000095","019011112586793",24.14,23,0.566,314.44,366.78,126.2,121.3,0.567,92887.600000024,92918,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351808,224580.00
10/26/2014 15:30,1,3.378,ACTIVE,215.4,360.99,60.00,1414351804,"033051125000132","019011112586793",35.82,25,0.536,315.91,364.94,120.4,115.0,0.547,90514.900000036,90543.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351809,224581.00
10/26/2014 15:30,1,3.373,ACTIVE,215.7,322.58,60.03,1414351804,"033051125000135","019011112586793",35.43,23,0.536,316.66,365.32,118.9,115.0,0.540,87833.799999964,87862.699999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351811,224582.00
10/26/2014 15:30,1,5.355,ACTIVE,214.6,359.02,60.03,1414351804,"040051121000116","019011112586793",26.46,22,0.634,308.08,371.13,141.0,135.4,0.637,102622.19999998,102656.19999998,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351812,224583.00
10/26/2014 15:30,1,5.350,ACTIVE,216.1,333.07,60.00,1414351804,"040051121000068","019011112586793",24.07,25,0.574,314.70,367.69,128.1,123.3,0.579,94317.1,94347.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351813,224584.00
10/26/2014 15:30,1,3.895,ACTIVE,215.2,321.46,60.00,1414351804,"033051125000118","019011112586793",40.56,24,0.711,312.94,376.45,157.2,152.2,0.703,116828.10000014,116866.2000001,68,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351814,224585.00
10/26/2014 15:30,1,3.892,ACTIVE,216.0,344.18,60.03,1414351804,"033051125000150","019011112586793",40.48,24,0.707,311.77,376.69,156.8,152.0,0.702,115909.79999995,115947.99999995,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351816,224586.00
10/26/2014 15:30,1,5.364,ACTIVE,215.6,361.78,60.03,1414351804,"040051121000185","019011112586793",26.27,24,0.629,315.23,371.27,140.2,135.0,0.630,104421.79999993,104455.69999991,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351817,224587.00
10/26/2014 15:30,1,5.376,ACTIVE,214.7,357.82,60.03,1414351804,"040051121000195","019011112586793",26.42,25,0.634,314.79,371.03,141.3,135.3,0.638,102857,102891,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351818,224588.00
10/26/2014 15:30,2,5.572,ACTIVE,214.87,365.49,60.006,1414351804,"274151322000083","019011112586793",29.02,40.60,0,332.43,382.93,163.6,156.0,0.650,289129.0,289129.0,2483,0,0,0,L,1151911521,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351820,224589.00
10/26/2014 15:30,2,5.811,ACTIVE,215.77,347.46,60.022,1414351804,"274151322000076","019011112586793",29.70,39.30,0,333.33,385.93,174.9,166.9,0.685,303507.1,303507.1,2477,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351821,224590.00
10/26/2014 15:30,2,3.756,ACTIVE,215.09,441.84,60.012,1414351804,"274151322000094","019011112586793",39.82,37.30,0,406.07,461.68,151.4,144.2,0.592,221144.0,221144.0,2535,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351822,224591.00
10/26/2014 15:30,2,5.455,ACTIVE,215.32,359.78,60.012,1414351804,"274151322000052","019011112586793",29.26,40.60,0,333.03,384.43,161.7,154.1,0.632,290592.2,290592.2,2480,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351823,224592.00
10/26/2014 15:30,2,5.604,ACTIVE,215.32,346.26,60.001,1414351804,"274151322000085","019011112586793",29.20,36.80,0,333.03,383.83,165.7,158.0,0.641,289975.4,289975.4,2476,0,0,0,L,1151911521,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351824,224593.00
10/26/2014 15:30,2,5.564,ACTIVE,215.09,356.48,60.006,1414351804,"274151322000087","019011112586793",27.57,65.00,0,332.73,382.63,155.4,148.1,0.597,275315.0,275315.0,2480,0,0,0,L,1151911521,1,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351825,224594.00
10/26/2014 15:30,2,5.496,ACTIVE,214.87,345.96,60.006,1414351804,"274151322000088","019011112586793",28.77,37.00,0,332.13,382.63,160.0,152.5,0.605,281691.9,281691.9,2482,0,0,0,L,1151911521,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351826,224595.00
10/26/2014 15:30,2,5.846,ACTIVE,215.09,364.29,60.006,1414351804,"274151322000095","019011112586793",29.78,40.00,0,332.43,385.93,176.1,168.0,0.667,300853.7,300853.7,2474,0,0,0,L,1151911521,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351827,224596.00
10/26/2014 15:30,2,3.801,ACTIVE,216.00,432.22,60.006,1414351804,"274151322000068","019011112586793",39.24,38.80,0,404.27,467.39,150.9,143.7,0.579,219605.1,219605.1,2528,0,0,0,L,1151911521,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351828,224597.00
10/26/2014 15:30,2,5.562,ACTIVE,215.09,351.07,60.012,1414351804,"274151322000054","019011112586793",29.02,38.20,0,332.13,383.83,163.4,155.8,0.623,287234.5,287234.5,2482,0,0,0,L,1151911521,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414351829,224598.00
10/26/2014 15:45,1,4.942,ACTIVE,215.0,322.27,60.03,1414352704,"040051121000097","019011112586793",26.73,24,0.591,314.59,370.88,131.4,126.7,0.591,104268.30000002,104300.80000002,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352707,224599.00
10/26/2014 15:45,1,4.881,ACTIVE,214.6,358.68,60.00,1414352704,"040051121000095","019011112586793",24.11,23,0.523,315.33,365.89,117.1,111.9,0.533,92918,92946.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352708,224600.00
10/26/2014 15:45,1,3.170,ACTIVE,215.1,333.85,60.00,1414352704,"033051125000132","019011112586793",35.39,25,0.495,316.22,364.27,111.6,106.2,0.509,90543.900000036,90571.300000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352709,224601.00
10/26/2014 15:45,1,3.118,ACTIVE,215.1,337.00,60.00,1414352704,"033051125000135","019011112586793",35.48,23,0.495,313.68,364.84,110.1,106.0,0.506,87862.699999964,87890.199999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352711,224602.00
10/26/2014 15:45,1,4.930,ACTIVE,214.2,344.02,60.00,1414352704,"040051121000116","019011112586793",26.63,22,0.588,313.51,369.72,130.6,125.1,0.597,102656.19999998,102688.39999998,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352712,224603.00
10/26/2014 15:45,1,4.945,ACTIVE,215.0,353.82,60.00,1414352704,"040051121000068","019011112586793",24.17,25,0.535,315.45,367.17,118.9,114.5,0.546,94347.9,94377.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352713,224604.00
10/26/2014 15:45,1,3.619,ACTIVE,214.9,323.46,60.03,1414352704,"033051125000118","019011112586793",40.40,24,0.659,312.78,375.57,145.5,140.5,0.659,116866.2000001,116902.50000011,70,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352714,224605.00
10/26/2014 15:45,1,3.607,ACTIVE,216.1,349.21,60.00,1414352704,"033051125000150","019011112586793",40.31,24,0.652,311.87,375.32,144.7,140.2,0.654,115947.99999995,115984.19999995,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352716,224606.00
10/26/2014 15:45,1,4.956,ACTIVE,215.8,363.65,60.00,1414352704,"040051121000185","019011112586793",26.19,24,0.579,314.76,370.14,129.1,124.0,0.585,104455.69999991,104487.8999999,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352717,224607.00
10/26/2014 15:45,1,4.987,ACTIVE,215.0,326.77,60.00,1414352704,"040051121000195","019011112586793",26.30,25,0.583,314.14,369.97,130.5,125.0,0.590,102891,102923.4,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352718,224608.00
10/26/2014 15:45,2,5.197,ACTIVE,214.19,362.19,60.028,1414352704,"274151322000083","019011112586793",28.84,39.50,0,330.03,381.12,151.9,144.7,0.601,289166.4,289166.4,2484,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352719,224609.00
10/26/2014 15:45,2,5.379,ACTIVE,215.32,365.19,60.017,1414352704,"274151322000076","019011112586793",29.74,39.00,0,333.33,384.43,161.9,154.3,0.641,303547.0,303547.0,2478,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352720,224610.00
10/26/2014 15:45,2,3.424,ACTIVE,214.41,442.74,60.006,1414352704,"274151322000094","019011112586793",40.30,36.80,0,403.37,458.97,139.2,132.5,0.539,221178.4,221178.4,2536,0,0,0,L,1151911521,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352721,224611.00
10/26/2014 15:45,2,5.102,ACTIVE,214.64,360.99,60.028,1414352704,"274151322000052","019011112586793",28.92,40.00,0,328.22,382.03,149.5,142.3,0.575,290629.1,290629.1,2481,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352722,224612.00
10/26/2014 15:45,2,5.180,ACTIVE,214.87,360.38,60.022,1414352704,"274151322000085","019011112586793",29.36,36.30,0,332.43,382.03,154.0,146.7,0.592,290013.3,290013.3,2477,0,0,0,L,1151911521,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352723,224613.00
10/26/2014 15:45,2,5.158,ACTIVE,214.41,360.08,60.006,1414352704,"274151322000087","019011112586793",27.71,64.30,0,332.13,379.62,144.7,137.7,0.552,275350.5,275350.5,2481,0,0,0,L,1151911521,1,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352724,224614.00
10/26/2014 15:45,2,5.059,ACTIVE,214.41,358.88,60.012,1414352704,"274151322000088","019011112586793",28.96,35.80,0,331.83,381.12,148.3,141.3,0.552,281728.5,281728.5,2483,0,0,0,L,1151911521,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352725,224615.00
10/26/2014 15:45,2,5.484,ACTIVE,213.96,365.80,60.022,1414352704,"274151322000095","019011112586793",29.46,39.50,0,328.22,384.73,163.4,155.8,0.623,300894.0,300894.0,2475,0,0,0,L,1151911521,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352726,224616.00
10/26/2014 15:45,2,3.486,ACTIVE,215.32,438.53,60.006,1414352704,"274151322000068","019011112586793",39.56,38.60,0,403.37,461.08,139.8,133.0,0.544,219639.5,219639.5,2529,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352727,224617.00
10/26/2014 15:45,2,5.152,ACTIVE,214.41,361.59,60.006,1414352704,"274151322000054","019011112586793",29.08,37.80,0,331.83,382.63,151.6,144.4,0.566,287271.8,287271.8,2483,0,0,0,L,1151911521,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414352728,224618.00
10/26/2014 16:00,1,4.620,ACTIVE,216.2,354.32,60.03,1414353604,"040051121000097","019011112586793",26.85,24,0.552,315.67,368.54,123.4,118.5,0.555,104300.80000002,104331.40000004,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353606,224619.00
10/26/2014 16:00,1,4.542,ACTIVE,215.6,339.06,60.03,1414353604,"040051121000095","019011112586793",24.37,23,0.489,315.81,363.22,110.1,104.9,0.498,92946.800000012,92973.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353607,224620.00
10/26/2014 16:00,1,2.938,ACTIVE,216.1,350.87,60.03,1414353604,"033051125000132","019011112586793",35.76,24,0.463,317.08,361.35,104.5,99.7,0.478,90571.300000012,90596.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353609,224621.00
10/26/2014 16:00,1,2.906,ACTIVE,216.1,333.55,60.03,1414353604,"033051125000135","019011112586793",35.74,23,0.463,315.33,363.26,103.3,99.7,0.473,87890.199999964,87915.799999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353610,224622.00
10/26/2014 16:00,1,4.630,ACTIVE,215.1,334.07,60.00,1414353604,"040051121000116","019011112586793",26.69,22,0.549,313.80,366.46,123.0,117.9,0.558,102688.39999998,102718.69999998,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353611,224623.00
10/26/2014 16:00,1,4.586,ACTIVE,215.7,347.39,60.03,1414353604,"040051121000068","019011112586793",24.42,25,0.498,316.09,363.91,111.4,106.9,0.508,94377.2,94404.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353613,224624.00
10/26/2014 16:00,1,3.375,ACTIVE,215.8,347.00,60.03,1414353604,"033051125000118","019011112586793",40.57,24,0.613,312.04,371.79,136.2,131.8,0.613,116902.50000011,116936.30000012,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353614,224625.00
10/26/2014 16:00,1,3.366,ACTIVE,215.1,366.20,60.00,1414353604,"033051125000150","019011112586793",40.58,24,0.611,313.21,372.55,135.9,130.7,0.616,115984.19999995,116017.89999995,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353615,224626.00
10/26/2014 16:00,1,4.647,ACTIVE,215.7,323.15,60.03,1414353604,"040051121000185","019011112586793",26.26,24,0.542,316.06,366.92,121.4,116.5,0.550,104487.8999999,104517.79999994,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353616,224627.00
10/26/2014 16:00,1,4.652,ACTIVE,215.3,358.41,60.03,1414353604,"040051121000195","019011112586793",26.45,25,0.548,312.38,367.37,122.4,117.4,0.557,102923.4,102953.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353618,224628.00
10/26/2014 16:00,2,4.854,ACTIVE,215.54,348.96,60.028,1414353604,"274151322000083","019011112586793",29.08,38.60,0,328.82,375.41,142.8,136.0,0.566,289201.4,289201.4,2485,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353619,224629.00
10/26/2014 16:00,2,4.990,ACTIVE,216.22,364.89,60.028,1414353604,"274151322000076","019011112586793",30.08,38.00,0,333.33,381.12,152.0,144.8,0.579,303584.3,303584.3,2479,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353619,224630.00
10/26/2014 16:00,2,3.312,ACTIVE,215.54,419.60,60.028,1414353604,"274151322000094","019011112586793",39.02,36.00,0,405.47,466.19,130.6,124.2,0.508,221210.5,221210.5,2537,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353620,224631.00
10/26/2014 16:00,2,4.713,ACTIVE,215.54,362.49,60.017,1414353604,"274151322000052","019011112586793",29.38,39.00,0,332.13,378.12,140.2,133.4,0.539,290663.5,290663.5,2482,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353621,224632.00
10/26/2014 16:00,2,4.863,ACTIVE,215.54,351.07,60.028,1414353604,"274151322000085","019011112586793",29.28,35.40,0,332.43,376.31,144.0,137.1,0.557,290048.7,290048.7,2478,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353622,224633.00
10/26/2014 16:00,2,4.855,ACTIVE,215.32,358.28,60.022,1414353604,"274151322000087","019011112586793",27.69,62.50,0,331.83,373.91,136.1,129.4,0.517,275383.8,275383.8,2482,0,0,0,L,1151911521,1,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353623,224634.00
10/26/2014 16:00,2,4.750,ACTIVE,215.32,351.37,60.017,1414353604,"274151322000088","019011112586793",28.88,35.40,0,331.53,375.11,138.9,132.1,0.521,281762.6,281762.6,2484,0,0,0,L,1151911521,1,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353624,224635.00
10/26/2014 16:00,2,5.094,ACTIVE,215.54,353.77,60.017,1414353604,"274151322000095","019011112586793",29.86,38.40,0,331.53,377.82,154.0,146.7,0.583,300931.8,300931.8,2476,0,0,0,L,1151911521,1,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353625,224636.00
10/26/2014 16:00,2,3.248,ACTIVE,216.22,437.03,60.017,1414353604,"274151322000068","019011112586793",39.58,37.80,0,403.67,463.48,130.5,124.0,0.495,219671.6,219671.6,2530,0,0,0,L,1151911521,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353626,224637.00
10/26/2014 16:00,2,4.838,ACTIVE,215.54,355.88,60.028,1414353604,"274151322000054","019011112586793",29.02,36.80,0,331.53,376.01,142.1,135.2,0.535,287306.8,287306.8,2484,0,0,0,L,1151911521,1,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414353627,224638.00
10/26/2014 16:15,1,4.204,ACTIVE,215.2,360.39,60.00,1414354504,"040051121000097","019011112586793",27.09,23,0.506,315.70,365.61,113.3,108.5,0.514,104331.40000004,104359.69999999,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354507,224639.00
10/26/2014 16:15,1,4.121,ACTIVE,214.6,325.94,60.03,1414354504,"040051121000095","019011112586793",24.61,22,0.448,315.81,360.93,100.9,95.9,0.461,92973.900000036,92998.900000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354508,224640.00
10/26/2014 16:15,1,2.664,ACTIVE,215.2,326.49,60.00,1414354504,"033051125000132","019011112586793",36.18,23,0.424,317.78,360.34,95.9,91.2,0.443,90596.900000036,90620.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354509,224641.00
10/26/2014 16:15,1,2.666,ACTIVE,215.5,353.52,60.03,1414354504,"033051125000135","019011112586793",35.70,22,0.425,317.22,360.29,94.7,91.2,0.440,87915.799999964,87939.499999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354510,224642.00
10/26/2014 16:15,1,4.211,ACTIVE,214.5,322.07,60.00,1414354504,"040051121000116","019011112586793",26.92,21,0.504,315.23,365.08,112.8,107.7,0.517,102718.69999998,102746.69999998,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354512,224643.00
10/26/2014 16:15,1,4.180,ACTIVE,215.4,353.34,60.00,1414354504,"040051121000068","019011112586793",24.55,24,0.455,316.71,362.22,102.1,97.6,0.474,94404.7,94430.2,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354513,224644.00
10/26/2014 16:15,1,3.062,ACTIVE,215.3,358.17,60.00,1414354504,"033051125000118","019011112586793",40.86,23,0.561,314.53,369.43,124.5,120.2,0.569,116936.30000012,116967.60000013,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354514,224645.00
10/26/2014 16:15,1,3.065,ACTIVE,215.8,332.65,60.00,1414354504,"033051125000150","019011112586793",40.67,23,0.560,313.63,369.84,124.0,120.2,0.564,116017.89999995,116049.19999995,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354516,224646.00
10/26/2014 16:15,1,4.187,ACTIVE,215.5,323.29,60.03,1414354504,"040051121000185","019011112586793",26.60,23,0.494,316.70,365.28,110.8,106.1,0.508,104517.79999994,104545.49999993,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354517,224647.00
10/26/2014 16:15,1,4.231,ACTIVE,215.2,341.81,60.00,1414354504,"040051121000195","019011112586793",26.58,24,0.500,315.93,365.48,111.9,107.1,0.513,102953.6,102981.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354518,224648.00
10/26/2014 16:15,2,4.420,ACTIVE,214.64,357.68,59.996,1414354504,"274151322000083","019011112586793",29.32,37.30,0,331.83,374.21,131.2,124.7,0.521,289233.9,289233.9,2486,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354519,224649.00
10/26/2014 16:15,2,4.605,ACTIVE,215.54,360.99,59.990,1414354504,"274151322000076","019011112586793",29.96,37.30,0,333.33,378.72,139.7,132.9,0.544,303619.0,303619.0,2480,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354520,224650.00
10/26/2014 16:15,2,2.896,ACTIVE,214.64,443.64,59.975,1414354504,"274151322000094","019011112586793",40.65,35.00,0,403.37,465.28,119.2,113.1,0.460,221240.2,221240.2,2538,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354521,224651.00
10/26/2014 16:15,2,4.303,ACTIVE,214.64,359.18,59.980,1414354504,"274151322000052","019011112586793",29.48,38.20,0,332.43,372.71,128.6,122.2,0.499,290695.4,290695.4,2483,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354522,224652.00
10/26/2014 16:15,2,4.400,ACTIVE,214.87,361.29,59.996,1414354504,"274151322000085","019011112586793",29.66,34.00,0,332.73,375.11,132.2,125.7,0.513,290081.6,290081.6,2479,0,0,0,L,1151911521,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354523,224653.00
10/26/2014 16:15,2,4.400,ACTIVE,214.64,359.78,59.996,1414354504,"274151322000087","019011112586793",28.15,61.00,0,332.43,371.81,125.4,119.1,0.477,275414.8,275414.8,2483,0,0,0,L,1151911521,1,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354524,224654.00
10/26/2014 16:15,2,4.281,ACTIVE,214.64,347.16,59.990,1414354504,"274151322000088","019011112586793",29.40,34.80,0,332.13,372.41,127.6,121.2,0.473,281794.2,281794.2,2485,0,0,0,L,1151911521,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354525,224655.00
10/26/2014 16:15,2,4.656,ACTIVE,214.41,360.69,59.990,1414354504,"274151322000095","019011112586793",30.04,36.50,0,329.13,376.01,141.7,134.9,0.539,300966.9,300966.9,2477,0,0,0,L,1151911521,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354526,224656.00
10/26/2014 16:15,2,3.002,ACTIVE,215.77,428.31,59.996,1414354504,"274151322000068","019011112586793",39.50,37.50,0,404.57,462.88,119.9,113.8,0.455,219701.2,219701.2,2531,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354527,224657.00
10/26/2014 16:15,2,4.365,ACTIVE,215.09,360.69,59.996,1414354504,"274151322000054","019011112586793",29.48,36.00,0,331.53,373.91,130.4,124.0,0.491,287339.1,287339.1,2485,0,0,0,L,1151911521,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414354528,224658.00
10/26/2014 16:30,1,4.086,ACTIVE,215.7,332.82,60.00,1414355405,"040051121000097","019011112586793",27.02,23,0.490,314.97,362.27,109.8,105.3,0.504,104359.69999999,104385.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355407,224659.00
10/26/2014 16:30,1,4.008,ACTIVE,215.4,343.96,60.00,1414355405,"040051121000095","019011112586793",24.54,22,0.433,316.58,357.52,97.9,93.0,0.449,92998.900000036,93021.699999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355408,224660.00
10/26/2014 16:30,1,2.577,ACTIVE,215.7,354.49,60.00,1414355405,"033051125000132","019011112586793",36.16,23,0.408,317.75,357.61,92.7,87.9,0.429,90620.5,90642.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355409,224661.00
10/26/2014 16:30,1,2.567,ACTIVE,215.6,325.51,60.03,1414355405,"033051125000135","019011112586793",35.90,22,0.410,317.35,358.05,91.7,88.3,0.425,87939.499999964,87961.099999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355411,224662.00
10/26/2014 16:30,1,4.068,ACTIVE,214.8,339.79,60.00,1414355405,"040051121000116","019011112586793",27.01,20,0.489,315.54,362.56,109.3,104.4,0.500,102746.69999998,102772.29999998,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355412,224663.00
10/26/2014 16:30,1,4.042,ACTIVE,215.5,326.46,60.00,1414355405,"040051121000068","019011112586793",24.62,24,0.440,316.17,359.00,99.0,94.5,0.458,94430.2,94453.4,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355413,224664.00
10/26/2014 16:30,1,2.986,ACTIVE,215.0,358.89,60.00,1414355405,"033051125000118","019011112586793",40.53,23,0.543,314.06,366.01,120.4,116.2,0.550,116967.60000013,116996.20000009,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355415,224665.00
10/26/2014 16:30,1,2.976,ACTIVE,215.8,333.78,60.00,1414355405,"033051125000150","019011112586793",40.58,22,0.541,314.49,365.95,120.1,116.1,0.548,116049.19999995,116077.59999995,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355416,224666.00
10/26/2014 16:30,1,4.053,ACTIVE,215.4,342.24,60.00,1414355405,"040051121000185","019011112586793",26.69,23,0.478,317.28,360.85,107.6,102.6,0.494,104545.49999993,104570.69999992,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355417,224667.00
10/26/2014 16:30,1,4.071,ACTIVE,215.1,322.81,60.00,1414355405,"040051121000195","019011112586793",26.72,24,0.483,316.60,361.96,108.2,103.3,0.496,102981.5,103006.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355418,224668.00
10/26/2014 16:30,2,4.256,ACTIVE,214.87,358.58,60.001,1414355405,"274151322000083","019011112586793",29.62,37.00,0,330.93,370.00,127.7,121.3,0.504,289264.1,289264.1,2487,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355419,224669.00
10/26/2014 16:30,2,4.438,ACTIVE,216.00,345.96,59.990,1414355405,"274151322000076","019011112586793",30.10,35.80,0,333.63,374.51,135.2,128.6,0.530,303650.7,303650.7,2481,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355420,224670.00
10/26/2014 16:30,2,2.896,ACTIVE,215.32,427.71,59.996,1414355405,"274151322000094","019011112586793",39.50,35.00,0,405.77,464.68,115.3,109.4,0.446,221267.1,221267.1,2539,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355421,224671.00
10/26/2014 16:30,2,4.145,ACTIVE,215.54,350.47,59.990,1414355405,"274151322000052","019011112586793",29.56,37.00,0,330.33,370.90,124.0,117.8,0.482,290724.5,290724.5,2484,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355422,224672.00
10/26/2014 16:30,2,4.260,ACTIVE,215.54,359.78,59.985,1414355405,"274151322000085","019011112586793",29.70,34.00,0,332.43,371.21,128.0,121.7,0.495,290111.5,290111.5,2480,0,0,0,L,1151911521,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355423,224673.00
10/26/2014 16:30,2,4.258,ACTIVE,215.32,355.28,59.990,1414355405,"274151322000087","019011112586793",28.31,59.00,0,332.13,369.40,121.9,115.7,0.464,275443.3,275443.3,2484,0,0,0,L,1151911521,1,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355424,224674.00
10/26/2014 16:30,2,4.160,ACTIVE,215.32,357.98,59.990,1414355405,"274151322000088","019011112586793",29.20,33.80,0,328.52,369.10,123.1,116.9,0.464,281823.0,281823.0,2486,0,0,0,L,1151911521,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355425,224675.00
10/26/2014 16:30,2,4.539,ACTIVE,215.09,352.27,59.985,1414355405,"274151322000095","019011112586793",30.00,35.80,0,329.73,372.11,137.8,131.1,0.521,300999.1,300999.1,2478,0,0,0,L,1151911521,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355426,224676.00
10/26/2014 16:30,2,2.758,ACTIVE,216.00,438.23,59.996,1414355405,"274151322000068","019011112586793",41.27,36.50,0,406.37,461.98,115.6,109.6,0.433,219728.3,219728.3,2532,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355427,224677.00
10/26/2014 16:30,2,4.209,ACTIVE,215.09,348.96,59.990,1414355405,"274151322000054","019011112586793",29.60,34.80,0,330.03,371.81,126.1,119.8,0.477,287368.7,287368.7,2486,0,0,0,L,1151911521,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414355428,224678.00
10/26/2014 16:45,1,1.821,ACTIVE,214.8,345.49,60.00,1414356304,"040051121000097","019011112586793",27.17,21,0.309,301.03,451.35,49.2,51.3,0.364,104385.5,104402.80000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356307,224679.00
10/26/2014 16:45,1,1.831,ALERT,213.8,379.56,60.03,1414356304,"040051121000095","019011112586793",24.67,20,0.284,298.57,445.47,44.9,37.2,0.239,93021.699999988,93036.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414356308,224680.00
10/26/2014 16:45,1,1.171,ACTIVE,214.6,368.99,60.00,1414356304,"033051125000132","019011112586793",36.05,21,0.239,303.39,447.80,42.0,42.1,0.188,90642.199999988,90656,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356310,224681.00
10/26/2014 16:45,1,1.196,ACTIVE,214.4,333.90,60.00,1414356304,"033051125000135","019011112586793",36.09,20,0.278,304.02,450.92,42.9,34.2,0.320,87961.099999964,87975.399999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356311,224682.00
10/26/2014 16:45,1,1.937,ACTIVE,213.7,408.21,60.03,1414356304,"040051121000116","019011112586793",27.09,19,0.339,298.66,449.65,52.2,54.5,0.186,102772.29999998,102789.29999998,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356313,224683.00
10/26/2014 16:45,1,1.926,ACTIVE,214.7,404.27,60.03,1414356304,"040051121000068","019011112586793",24.72,22,0.290,302.34,450.30,47.3,39.0,0.180,94453.4,94468.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356314,224684.00
10/26/2014 16:45,1,1.514,ACTIVE,214.4,345.29,60.03,1414356304,"033051125000118","019011112586793",36.00,21,0.286,303.30,449.60,54.2,42.8,0.354,116996.20000009,117014.60000013,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356315,224685.00
10/26/2014 16:45,1,1.464,ACTIVE,214.2,423.05,60.00,1414356304,"033051125000150","019011112586793",41.02,20,0.318,302.53,452.15,59.7,66.6,0.095,116077.59999995,116095.99999995,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356316,224686.00
10/26/2014 16:45,1,1.999,ACTIVE,214.5,312.00,60.00,1414356304,"040051121000185","019011112586793",26.57,20,0.330,301.87,449.15,52.8,50.0,0.339,104570.69999992,104587.19999992,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356318,224687.00
10/26/2014 16:45,1,2.037,ACTIVE,214.5,394.71,60.00,1414356304,"040051121000195","019011112586793",26.31,22,0.297,302.40,449.86,53.3,57.3,0.212,103006.8,103023.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356319,224688.00
10/26/2014 16:45,2,1.906,ACTIVE,213.74,345.66,60.006,1414356304,"274151322000083","019011112586793",29.70,31.00,0,327.32,374.51,57.4,53.4,0.402,289283.8,289283.8,2488,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356320,224689.00
10/26/2014 16:45,2,1.990,ACTIVE,214.41,348.06,60.006,1414356304,"274151322000076","019011112586793",30.32,30.50,0,327.92,376.62,61.1,57.0,0.433,303672.1,303672.1,2482,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356321,224690.00
10/26/2014 16:45,2,1.266,ACTIVE,213.96,433.42,60.012,1414356304,"274151322000094","019011112586793",40.37,30.00,0,332.73,461.98,51.9,48.2,0.354,221285.2,221285.2,2540,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356322,224691.00
10/26/2014 16:45,2,1.881,ACTIVE,213.96,342.65,60.012,1414356304,"274151322000052","019011112586793",29.58,31.30,0,326.42,373.61,56.3,52.4,0.384,290744.1,290744.1,2485,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356323,224692.00
10/26/2014 16:45,2,1.910,ACTIVE,213.74,343.85,60.001,1414356304,"274151322000085","019011112586793",29.70,29.00,0,328.52,375.41,57.4,53.5,0.402,290131.7,290131.7,2481,0,0,0,L,1151911521,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356324,224693.00
10/26/2014 16:45,2,1.902,ACTIVE,213.74,351.37,59.980,1414356304,"274151322000087","019011112586793",28.61,53.30,0,326.42,373.91,55.1,51.2,0.384,275462.5,275462.5,2485,0,0,0,L,1151911521,1,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356325,224694.00
10/26/2014 16:45,2,1.836,ACTIVE,213.51,348.96,60.012,1414356304,"274151322000088","019011112586793",29.52,28.80,0,327.92,373.61,54.9,51.0,0.371,281842.4,281842.4,2487,0,0,0,L,1151911521,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356326,224695.00
10/26/2014 16:45,2,2.029,ACTIVE,213.51,346.56,60.006,1414356304,"274151322000095","019011112586793",30.02,30.50,0,327.02,375.71,61.7,57.6,0.407,301020.8,301020.8,2479,0,0,0,L,1151911521,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356327,224696.00
10/26/2014 16:45,2,1.328,ACTIVE,214.41,416.59,60.006,1414356304,"274151322000068","019011112586793",38.70,31.50,0,333.33,464.98,52.0,48.2,0.349,219746.4,219746.4,2533,0,0,0,L,1151911521,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356328,224697.00
10/26/2014 16:45,2,1.877,ACTIVE,213.51,343.25,60.012,1414356304,"274151322000054","019011112586793",29.88,30.00,0,326.72,374.81,56.8,52.9,0.376,287388.6,287388.6,2487,0,0,0,L,1151911521,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414356329,224698.00
10/26/2014 17:00,1,1.785,ACTIVE,214.1,397.36,60.03,1414357204,"040051121000097","019011112586793",27.51,20,0.308,300.12,451.66,48.8,47.7,0.189,104402.80000001,104414.30000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357207,224699.00
