ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 17:00,1,1.794,ACTIVE,214.0,374.79,60.03,1414357204,"040051121000095","019011112586793",24.66,19,0.267,296.19,446.72,44.0,33.1,0.212,93036.800000012,93046.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357208,224700.00
10/26/2014 17:00,1,1.187,ACTIVE,213.9,332.27,60.03,1414357204,"033051125000132","019011112586793",32.33,20,0.227,302.41,447.93,38.1,37.1,0.280,90656,90664.900000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357209,224701.00
10/26/2014 17:00,1,1.118,ACTIVE,213.7,376.03,60.03,1414357204,"033051125000135","019011112586793",36.49,19,0.242,304.72,449.03,40.6,41.9,0.181,87975.399999964,87984.699999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357211,224702.00
10/26/2014 17:00,1,1.809,ACTIVE,213.6,348.11,60.03,1414357204,"040051121000116","019011112586793",27.31,18,0.320,298.82,450.54,49.1,50.5,0.384,102789.29999998,102799.69999998,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357212,224703.00
10/26/2014 17:00,1,1.782,ACTIVE,213.9,358.39,60.03,1414357204,"040051121000068","019011112586793",24.70,20,0.254,301.65,449.89,43.8,34.0,0.304,94468.5,94478.6,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357213,224704.00
10/26/2014 17:00,1,1.325,ACTIVE,213.8,407.66,60.03,1414357204,"033051125000118","019011112586793",40.95,20,0.321,301.94,447.93,54.0,45.4,0.094,117014.60000013,117025.60000013,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357214,224705.00
10/26/2014 17:00,1,1.337,ACTIVE,213.7,327.91,60.03,1414357204,"033051125000150","019011112586793",40.91,19,0.345,301.29,450.62,54.4,63.4,0.321,116095.99999995,116107.09999995,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357216,224706.00
10/26/2014 17:00,1,1.791,ACTIVE,214.2,393.46,60.03,1414357204,"040051121000185","019011112586793",26.76,19,0.280,300.16,451.18,47.7,38.7,0.243,104587.19999992,104597.99999993,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357217,224707.00
10/26/2014 17:00,1,1.822,ACTIVE,214.1,342.52,60.03,1414357204,"040051121000195","019011112586793",26.49,20,0.317,302.97,447.90,48.0,38.1,0.388,103023.3,103033.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357218,224708.00
10/26/2014 17:00,2,1.895,ACTIVE,213.06,342.95,60.001,1414357204,"274151322000083","019011112586793",29.86,28.50,0,325.52,375.41,57.3,53.3,0.407,289297.6,289297.6,2489,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357219,224709.00
10/26/2014 17:00,2,1.971,ACTIVE,213.51,347.46,60.033,1414357204,"274151322000076","019011112586793",30.47,28.00,0,327.32,376.92,60.8,56.7,0.429,303686.7,303686.7,2483,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357220,224710.00
10/26/2014 17:00,2,1.275,ACTIVE,213.29,427.71,60.033,1414357204,"274151322000094","019011112586793",39.46,28.00,0,398.26,464.98,51.4,47.7,0.367,221297.4,221297.4,2541,0,0,0,L,1151911521,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357221,224711.00
10/26/2014 17:00,2,1.859,ACTIVE,212.83,353.17,60.022,1414357204,"274151322000052","019011112586793",29.68,28.50,0,325.82,375.41,55.9,52.0,0.389,290757.5,290757.5,2486,0,0,0,L,1151911521,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357222,224712.00
10/26/2014 17:00,2,1.877,ACTIVE,213.06,351.97,60.028,1414357204,"274151322000085","019011112586793",30.06,26.80,0,327.02,376.01,57.1,53.2,0.393,290145.4,290145.4,2482,0,0,0,L,1151911521,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357223,224713.00
10/26/2014 17:00,2,1.885,ACTIVE,212.83,353.47,60.038,1414357204,"274151322000087","019011112586793",29.10,49.00,0,325.82,376.01,55.5,51.6,0.380,275475.7,275475.7,2486,0,0,0,L,1151911521,1,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357224,224714.00
10/26/2014 17:00,2,1.814,ACTIVE,212.61,345.36,60.028,1414357204,"274151322000088","019011112586793",29.64,26.50,0,326.72,375.71,54.5,50.6,0.367,281855.5,281855.5,2488,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357225,224715.00
10/26/2014 17:00,2,2.000,ACTIVE,213.06,345.36,60.028,1414357204,"274151322000095","019011112586793",30.53,28.00,0,325.22,375.71,61.9,57.8,0.429,301035.7,301035.7,2480,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357226,224716.00
10/26/2014 17:00,2,1.264,ACTIVE,213.74,435.83,60.033,1414357204,"274151322000068","019011112586793",40.18,29.30,0,397.66,478.21,52.0,48.3,0.358,219758.7,219758.7,2534,0,0,0,L,1151911521,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357227,224717.00
10/26/2014 17:00,2,1.861,ACTIVE,213.06,349.26,60.043,1414357204,"274151322000054","019011112586793",29.96,27.50,0,324.92,376.62,56.5,52.7,0.384,287402.1,287402.1,2488,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414357228,224718.00
10/26/2014 17:15,1,0.742,ACTIVE,213.0,379.04,60.00,1414358104,"040051121000097","019011112586793",26.53,18,0.170,301.20,448.58,19.6,13.5,0.159,104414.30000001,104424.30000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358107,224719.00
10/26/2014 17:15,1,0.799,ACTIVE,213.4,414.63,60.03,1414358104,"040051121000095","019011112586793",23.46,19,0.163,300.00,445.44,18.6,12.6,0.001,93046.5,93055,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358108,224720.00
10/26/2014 17:15,1,0.470,ACTIVE,213.8,380.46,60.03,1414358104,"033051125000132","019011112586793",34.75,19,0.147,313.92,440.36,16.2,15.3,0.013,90664.900000036,90672.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358109,224721.00
10/26/2014 17:15,1,0.461,ACTIVE,213.5,429.08,60.03,1414358104,"033051125000135","019011112586793",34.98,18,0.095,307.40,447.27,16.0,15.4,0.053,87984.699999964,87992.999999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358110,224722.00
10/26/2014 17:15,1,0.763,ACTIVE,213.2,401.97,60.03,1414358104,"040051121000116","019011112586793",26.21,17,0.155,300.66,447.79,19.9,15.7,0.007,102799.69999998,102809.69999998,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358112,224723.00
10/26/2014 17:15,1,0.745,ACTIVE,213.0,407.61,60.03,1414358104,"040051121000068","019011112586793",23.47,19,0.155,304.51,447.28,17.4,16.6,0.004,94478.6,94487.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358113,224724.00
10/26/2014 17:15,1,0.537,ACTIVE,212.4,393.91,60.03,1414358104,"033051125000118","019011112586793",39.83,18,0.179,303.37,448.51,21.2,17.6,0.197,117025.60000013,117036.00000011,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358115,224725.00
10/26/2014 17:15,1,0.546,ACTIVE,213.4,359.70,60.07,1414358104,"033051125000150","019011112586793",39.78,18,0.165,302.19,450.48,21.6,15.4,0.112,116107.09999995,116117.59999995,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358116,224726.00
10/26/2014 17:15,1,0.720,ACTIVE,213.6,339.24,60.03,1414358104,"040051121000185","019011112586793",24.82,18,0.142,303.12,448.49,17.7,18.1,0.213,104597.99999993,104607.39999991,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358118,224727.00
10/26/2014 17:15,1,0.697,ACTIVE,213.6,376.89,60.03,1414358104,"040051121000195","019011112586793",25.05,19,0.137,304.37,447.86,17.3,13.6,0.021,103033.5,103043,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358119,224728.00
10/26/2014 17:15,2,0.801,ACTIVE,212.83,338.14,60.012,1414358104,"274151322000083","019011112586793",28.82,25.80,0,327.32,371.81,23.4,20.6,0.159,289309.7,289309.7,2490,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358120,224729.00
10/26/2014 17:15,2,0.838,ACTIVE,213.51,339.95,60.006,1414358104,"274151322000076","019011112586793",29.42,25.50,0,328.82,374.51,24.9,22.2,0.164,303699.6,303699.6,2484,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358121,224730.00
10/26/2014 17:15,2,0.527,ACTIVE,213.06,409.08,60.012,1414358104,"274151322000094","019011112586793",38.47,26.30,0,401.26,460.47,20.6,18.0,0.141,221308.1,221308.1,2542,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358122,224731.00
10/26/2014 17:15,2,0.801,ACTIVE,212.61,336.94,60.012,1414358104,"274151322000052","019011112586793",28.94,25.80,0,327.32,370.60,23.5,20.7,0.155,290769.4,290769.4,2487,0,0,0,L,1151911521,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358123,224732.00
10/26/2014 17:15,2,0.787,ACTIVE,212.83,336.04,60.017,1414358104,"274151322000085","019011112586793",29.22,24.50,0,328.22,372.41,23.4,20.6,0.150,290157.5,290157.5,2483,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358124,224733.00
10/26/2014 17:15,2,0.799,ACTIVE,212.83,335.44,60.033,1414358104,"274151322000087","019011112586793",28.19,45.00,0,327.92,371.21,22.8,20.1,0.146,275487.5,275487.5,2487,0,0,0,L,1151911521,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358125,224734.00
10/26/2014 17:15,2,0.768,ACTIVE,212.61,337.24,60.017,1414358104,"274151322000088","019011112586793",28.31,24.30,0,327.02,370.00,22.0,19.3,0.141,281867.0,281867.0,2489,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358126,224735.00
10/26/2014 17:15,2,0.842,ACTIVE,212.83,336.94,60.012,1414358104,"274151322000095","019011112586793",29.26,25.50,0,326.72,374.81,25.0,22.2,0.164,301048.9,301048.9,2481,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358127,224736.00
10/26/2014 17:15,2,0.547,ACTIVE,213.74,411.48,60.012,1414358104,"274151322000068","019011112586793",38.68,27.50,0,395.55,467.69,21.4,18.7,0.128,219769.6,219769.6,2535,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358128,224737.00
10/26/2014 17:15,2,0.785,ACTIVE,212.61,336.94,60.006,1414358104,"274151322000054","019011112586793",29.14,25.30,0,327.02,371.81,23.1,20.4,0.150,287414.1,287414.1,2489,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414358129,224738.00
10/26/2014 17:30,1,0.251,ACTIVE_NO_POWER,213.9,391.12,60.03,1414359004,"040051121000097","019011112586793",30.59,17,0.000,317.93,440.81,7.6,0.0,0.000,104424.30000001,104427.40000003,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359006,224739.00
10/26/2014 17:30,1,0.660,ACTIVE,212.8,387.87,60.03,1414359004,"040051121000095","019011112586793",23.29,17,0.149,313.68,437.36,15.3,14.3,0.002,93055,93057.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359007,224740.00
10/26/2014 17:30,1,0.377,ACTIVE,213.6,349.42,60.00,1414359004,"033051125000132","019011112586793",34.89,17,0.092,318.72,439.53,13.1,7.6,0.219,90672.199999988,90674.800000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359008,224741.00
10/26/2014 17:30,1,0.357,ACTIVE,213.1,371.36,60.03,1414359004,"033051125000135","019011112586793",35.45,17,0.149,319.85,441.69,12.6,13.8,0.011,87992.999999964,87995.599999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359010,224742.00
10/26/2014 17:30,1,0.616,ACTIVE,213.3,351.28,60.00,1414359004,"040051121000116","019011112586793",25.97,15,0.144,313.95,439.31,15.9,13.2,0.051,102809.69999998,102812.89999998,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359011,224743.00
10/26/2014 17:30,1,0.588,ACTIVE,213.4,425.54,60.00,1414359004,"040051121000068","019011112586793",23.52,17,0.027,316.91,439.96,13.7,7.3,0.000,94487.2,94489.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359012,224744.00
10/26/2014 17:30,1,0.414,ACTIVE,212.9,404.91,60.03,1414359004,"033051125000118","019011112586793",40.33,17,0.130,319.96,442.50,16.6,12.4,0.003,117036.00000011,117039.7000001,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359014,224745.00
10/26/2014 17:30,1,0.424,ACTIVE,212.7,353.00,60.03,1414359004,"033051125000150","019011112586793",40.07,16,0.130,315.26,442.34,16.9,10.7,0.064,116117.59999995,116121.29999995,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359015,224746.00
10/26/2014 17:30,1,0.554,ACTIVE,213.1,370.77,60.00,1414359004,"040051121000185","019011112586793",24.68,16,0.146,317.47,440.38,13.6,11.4,0.010,104607.39999991,104610.19999992,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359016,224747.00
10/26/2014 17:30,1,0.528,ACTIVE_NO_POWER,213.3,427.04,60.03,1414359004,"040051121000195","019011112586793",24.80,17,0.000,319.46,441.06,13.0,0.0,0.000,103043,103045.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359018,224748.00
10/26/2014 17:30,2,0.635,ACTIVE,212.61,337.24,60.006,1414359004,"274151322000083","019011112586793",29.52,23.30,0,327.02,346.86,19.0,16.4,0.124,289314.0,289314.0,2491,0,0,0,L,1151911521,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359019,224749.00
10/26/2014 17:30,2,0.666,ACTIVE,213.06,336.64,60.001,1414359004,"274151322000076","019011112586793",29.92,23.00,0,327.02,347.46,20.1,17.5,0.133,303704.2,303704.2,2485,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359019,224750.00
10/26/2014 17:30,2,0.389,ACTIVE,212.83,431.62,60.001,1414359004,"274151322000094","019011112586793",40.71,24.50,0,331.53,442.44,16.0,13.5,0.106,221311.8,221311.8,2543,0,0,0,L,1151911521,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359020,224751.00
10/26/2014 17:30,2,0.639,ACTIVE,212.38,336.34,59.996,1414359004,"274151322000052","019011112586793",29.24,23.30,0,325.22,346.56,18.9,16.4,0.124,290773.7,290773.7,2488,0,0,0,L,1151911521,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359021,224752.00
10/26/2014 17:30,2,0.637,ACTIVE,212.83,337.54,60.001,1414359004,"274151322000085","019011112586793",29.10,22.30,0,327.32,346.56,18.8,16.2,0.119,290161.8,290161.8,2484,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359022,224753.00
10/26/2014 17:30,2,0.633,ACTIVE,212.83,334.84,60.001,1414359004,"274151322000087","019011112586793",28.98,40.80,0,326.72,346.26,18.5,15.9,0.119,275491.7,275491.7,2488,0,0,0,L,1151911521,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359023,224754.00
10/26/2014 17:30,2,0.605,ACTIVE,212.38,334.84,60.006,1414359004,"274151322000088","019011112586793",28.49,22.00,0,329.13,345.66,17.5,15.0,0.110,281870.9,281870.9,2490,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359024,224755.00
10/26/2014 17:30,2,0.676,ACTIVE,212.61,335.14,60.006,1414359004,"274151322000095","019011112586793",29.54,23.00,0,326.72,348.66,20.2,17.6,0.128,301053.5,301053.5,2482,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359025,224756.00
10/26/2014 17:30,2,0.441,ACTIVE,213.06,412.98,60.006,1414359004,"274151322000068","019011112586793",38.94,25.30,0,332.13,435.53,17.3,14.8,0.102,219773.5,219773.5,2536,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359026,224757.00
10/26/2014 17:30,2,0.633,ACTIVE,212.38,335.44,60.006,1414359004,"274151322000054","019011112586793",29.16,23.00,0,325.82,346.86,18.7,16.1,0.119,287418.3,287418.3,2490,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359027,224758.00
10/26/2014 17:45,1,0.528,ACTIVE,212.7,360.43,60.00,1414359904,"040051121000097","019011112586793",26.58,15,0.157,317.25,439.98,13.9,15.7,0.030,104427.40000003,104429.60000002,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359906,224759.00
10/26/2014 17:45,1,0.593,ACTIVE,212.2,397.86,60.03,1414359904,"040051121000095","019011112586793",23.37,15,0.012,313.53,437.28,13.8,4.5,0.000,93057.800000012,93059.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359908,224760.00
10/26/2014 17:45,1,0.333,ACTIVE,213.1,334.17,60.00,1414359904,"033051125000132","019011112586793",35.54,15,0.145,317.70,439.26,11.7,15.0,0.149,90674.800000012,90676.600000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359909,224761.00
10/26/2014 17:45,1,0.322,ACTIVE,212.6,393.37,60.03,1414359904,"033051125000135","019011112586793",35.22,15,0.143,318.20,441.17,11.2,11.6,0.001,87995.599999964,87997.499999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359910,224762.00
10/26/2014 17:45,1,0.544,ACTIVE,212.4,350.05,60.00,1414359904,"040051121000116","019011112586793",26.53,14,0.148,313.02,438.78,14.3,14.9,0.048,102812.89999998,102814.99999998,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359912,224763.00
10/26/2014 17:45,1,0.543,ACTIVE_NO_POWER,212.8,431.42,60.00,1414359904,"040051121000068","019011112586793",23.18,15,0.000,317.23,439.26,12.5,0.0,0.000,94489.9,94491.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359913,224764.00
10/26/2014 17:45,1,0.382,ACTIVE,212.6,357.92,60.00,1414359904,"033051125000118","019011112586793",39.49,15,0.155,318.83,441.78,15.0,15.1,0.055,117039.7000001,117042.40000015,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359914,224765.00
10/26/2014 17:45,1,0.390,ACTIVE,212.5,359.84,60.00,1414359904,"033051125000150","019011112586793",40.22,15,0.151,317.49,441.05,15.6,14.8,0.046,116121.29999995,116124.09999995,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359915,224766.00
10/26/2014 17:45,1,0.509,ACTIVE,212.8,357.13,60.00,1414359904,"040051121000185","019011112586793",24.84,15,0.150,317.37,439.63,12.5,14.9,0.023,104610.19999992,104611.99999993,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359917,224767.00
10/26/2014 17:45,1,0.486,ACTIVE_NO_POWER,212.3,392.67,60.00,1414359904,"040051121000195","019011112586793",24.97,15,0.056,319.57,440.58,12.0,0.0,0.099,103045.8,103047.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359918,224768.00
10/26/2014 17:45,2,0.561,ACTIVE,211.93,336.34,60.012,1414359904,"274151322000083","019011112586793",29.46,21.30,0,329.13,343.55,16.7,14.2,0.102,289317.3,289317.3,2492,0,0,0,L,1151911521,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359919,224769.00
10/26/2014 17:45,2,0.592,ACTIVE,212.38,337.24,60.006,1414359904,"274151322000076","019011112586793",29.98,21.00,0,329.73,345.06,18.0,15.4,0.115,303707.7,303707.7,2486,0,0,0,L,1151911521,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359920,224770.00
10/26/2014 17:45,2,0.361,ACTIVE,211.93,422.00,60.001,1414359904,"274151322000094","019011112586793",40.00,23.00,0,330.63,437.03,14.7,12.3,0.093,221314.6,221314.6,2544,0,0,0,L,1151911521,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359921,224771.00
10/26/2014 17:45,2,0.568,ACTIVE,211.48,334.24,60.006,1414359904,"274151322000052","019011112586793",29.54,21.00,0,328.22,342.95,17.0,14.5,0.106,290777.0,290777.0,2489,0,0,0,L,1151911521,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359922,224772.00
10/26/2014 17:45,2,0.570,ACTIVE,211.93,334.84,60.001,1414359904,"274151322000085","019011112586793",28.86,20.30,0,329.43,343.55,16.7,14.2,0.102,290165.0,290165.0,2485,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359923,224773.00
10/26/2014 17:45,2,0.564,ACTIVE,211.93,336.94,60.001,1414359904,"274151322000087","019011112586793",29.04,37.30,0,328.52,343.55,16.6,14.1,0.102,275494.9,275494.9,2489,0,0,0,L,1151911521,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359924,224774.00
10/26/2014 17:45,2,0.535,ACTIVE,211.48,333.63,60.033,1414359904,"274151322000088","019011112586793",28.77,20.00,0,328.22,342.95,15.6,13.1,0.097,281873.9,281873.9,2491,0,0,0,L,1151911521,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359925,224775.00
10/26/2014 17:45,2,0.598,ACTIVE,211.70,334.54,60.006,1414359904,"274151322000095","019011112586793",29.78,21.30,0,328.22,342.95,18.0,15.5,0.119,301056.9,301056.9,2483,0,0,0,L,1151911521,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359926,224776.00
10/26/2014 17:45,2,0.371,ACTIVE,212.61,428.01,60.006,1414359904,"274151322000068","019011112586793",40.59,23.50,0,331.23,440.04,15.3,12.9,0.088,219776.4,219776.4,2537,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359927,224777.00
10/26/2014 17:45,2,0.574,ACTIVE,211.70,336.94,60.001,1414359904,"274151322000054","019011112586793",28.35,21.00,0,328.22,342.35,16.5,14.0,0.102,287421.5,287421.5,2491,0,0,0,L,1151911521,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414359928,224778.00
10/26/2014 18:00,1,0.681,ACTIVE,213.3,336.58,60.00,1414360804,"040051121000097","019011112586793",27.15,14,0.147,318.38,440.54,18.4,22.1,0.224,104429.60000002,104432.69999998,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360806,224779.00
10/26/2014 18:00,1,0.739,ACTIVE,213.0,415.98,60.03,1414360804,"040051121000095","019011112586793",23.82,13,0.153,312.56,437.78,17.5,15.4,0.000,93059.5,93062.100000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360808,224780.00
10/26/2014 18:00,1,0.440,ACTIVE,214.1,408.25,60.00,1414360804,"033051125000132","019011112586793",34.74,14,0.145,316.16,439.65,15.2,14.6,0.001,90676.600000024,90679.100000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360809,224781.00
10/26/2014 18:00,1,0.382,ACTIVE,213.1,326.40,60.00,1414360804,"033051125000135","019011112586793",37.24,14,0.115,318.20,441.58,14.1,6.2,0.234,87997.499999964,87999.899999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360810,224782.00
10/26/2014 18:00,1,0.718,ACTIVE,212.9,339.65,60.03,1414360804,"040051121000116","019011112586793",26.58,13,0.143,312.63,439.43,19.0,19.3,0.124,102814.99999998,102817.99999998,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360812,224783.00
10/26/2014 18:00,1,0.697,ACTIVE,213.5,329.89,60.00,1414360804,"040051121000068","019011112586793",23.79,15,0.091,318.09,439.73,16.5,4.3,0.248,94491.7,94494.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360813,224784.00
10/26/2014 18:00,1,0.511,ACTIVE,213.0,398.65,60.03,1414360804,"033051125000118","019011112586793",39.77,15,0.171,315.00,442.55,20.2,17.2,0.017,117042.40000015,117046.00000011,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360814,224785.00
10/26/2014 18:00,1,0.515,ACTIVE,213.6,391.61,60.03,1414360804,"033051125000150","019011112586793",40.74,13,0.188,315.67,442.17,20.9,25.5,0.195,116124.09999995,116127.69999995,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360816,224786.00
10/26/2014 18:00,1,0.662,ACTIVE,213.8,427.70,60.03,1414360804,"040051121000185","019011112586793",25.62,13,0.156,316.37,440.22,16.8,8.6,0.000,104611.99999993,104614.69999992,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360817,224787.00
10/26/2014 18:00,1,0.653,ACTIVE,213.5,341.72,60.00,1414360804,"040051121000195","019011112586793",25.81,14,0.169,318.69,441.09,16.7,13.9,0.134,103047.7,103050.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360818,224788.00
10/26/2014 18:00,2,0.736,ACTIVE,212.83,336.34,60.028,1414360804,"274151322000083","019011112586793",29.78,19.80,0,325.82,347.46,22.2,19.5,0.146,289321.5,289321.5,2493,0,0,0,L,1151911521,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360819,224789.00
10/26/2014 18:00,2,0.758,ACTIVE,213.51,337.54,59.996,1414360804,"274151322000076","019011112586793",30.57,19.50,0,326.42,348.06,23.5,20.7,0.159,303712.2,303712.2,2487,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360820,224790.00
10/26/2014 18:00,2,0.498,ACTIVE,212.61,421.40,60.001,1414360804,"274151322000094","019011112586793",39.52,22.00,0,331.53,443.64,20.0,17.4,0.137,221318.3,221318.3,2545,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360821,224791.00
10/26/2014 18:00,2,0.715,ACTIVE,212.38,336.34,60.033,1414360804,"274151322000052","019011112586793",29.94,19.50,0,325.22,346.86,21.7,19.0,0.137,290781.2,290781.2,2490,0,0,0,L,1151911521,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360822,224792.00
10/26/2014 18:00,2,0.729,ACTIVE,212.61,336.34,59.964,1414360804,"274151322000085","019011112586793",29.44,19.30,0,326.12,347.16,21.7,19.0,0.124,290169.2,290169.2,2486,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360823,224793.00
10/26/2014 18:00,2,0.734,ACTIVE,212.83,336.94,59.990,1414360804,"274151322000087","019011112586793",29.18,34.00,0,325.82,347.16,21.8,19.1,0.133,275499.1,275499.1,2490,0,0,0,L,1151911521,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360824,224794.00
10/26/2014 18:00,2,0.686,ACTIVE,212.38,334.54,60.001,1414360804,"274151322000088","019011112586793",29.14,18.70,0,326.42,346.26,20.2,17.6,0.124,281877.7,281877.7,2492,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360825,224795.00
10/26/2014 18:00,2,0.791,ACTIVE,212.83,336.94,60.001,1414360804,"274151322000095","019011112586793",29.98,20.00,0,325.52,348.36,24.0,21.2,0.155,301061.5,301061.5,2484,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360826,224796.00
10/26/2014 18:00,2,0.508,ACTIVE,213.51,415.09,60.001,1414360804,"274151322000068","019011112586793",39.18,22.50,0,330.93,446.05,20.2,17.6,0.115,219780.2,219780.2,2538,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360827,224797.00
10/26/2014 18:00,2,0.725,ACTIVE,212.61,336.04,60.006,1414360804,"274151322000054","019011112586793",29.42,19.50,0,324.62,346.86,21.6,18.9,0.133,287425.7,287425.7,2492,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414360828,224798.00
10/26/2014 18:15,1,0.278,ACTIVE,212.9,349.40,60.03,1414361704,"040051121000097","019011112586793",23.28,14,0.144,310.61,442.73,6.4,12.1,0.001,104432.69999998,104437.19999998,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361707,224799.00
10/26/2014 18:15,1,0.333,ACTIVE_NO_POWER,212.4,358.44,60.00,1414361704,"040051121000095","019011112586793",21.91,14,0.000,304.17,438.34,7.1,0.0,0.000,93062.100000024,93065.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361708,224800.00
10/26/2014 18:15,1,0.163,ACTIVE_NO_POWER,212.5,428.67,60.00,1414361704,"033051125000132","019011112586793",33.88,14,0.000,312.42,440.15,5.5,0.0,0.000,90679.100000024,90682.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361709,224801.00
10/26/2014 18:15,1,0.144,ACTIVE_NO_POWER,212.8,361.44,60.00,1414361704,"033051125000135","019011112586793",32.66,13,0.000,312.64,442.64,4.6,0.0,0.000,87999.899999964,88002.899999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361710,224802.00
10/26/2014 18:15,1,0.217,ACTIVE,213.0,335.82,60.03,1414361704,"040051121000068","019011112586793",24.51,15,0.139,315.37,440.36,5.3,13.4,0.006,94494.3,94497.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361716,224803.00
10/26/2014 18:15,1,0.165,ACTIVE,212.1,367.10,60.00,1414361704,"033051125000118","019011112586793",39.32,14,0.141,317.06,444.87,6.4,11.0,0.000,117046.00000011,117051.10000013,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361717,224804.00
10/26/2014 18:15,1,0.196,ACTIVE,212.6,347.55,60.03,1414361704,"033051125000150","019011112586793",37.35,13,0.143,315.51,444.50,7.3,14.2,0.011,116127.69999995,116133.09999995,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361718,224805.00
10/26/2014 18:15,1,0.241,ACTIVE_NO_POWER,212.8,389.70,60.00,1414361704,"040051121000185","019011112586793",23.35,13,0.000,313.35,440.54,5.5,0.0,0.000,104614.69999992,104618.39999991,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361720,224806.00
10/26/2014 18:15,1,0.013,ACTIVE_NO_POWER,213.4,417.50,60.00,1414361704,"040051121000195","019011112586793",28.69,13,0.000,315.63,441.69,0.3,0.0,0.000,103050.5,103054.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361721,224807.00
10/26/2014 18:15,2,0.295,ACTIVE,211.93,332.73,59.990,1414361704,"274151322000083","019011112586793",27.37,18.30,0,326.12,354.67,8.2,6.0,0.044,289327.2,289327.2,2494,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361722,224808.00
10/26/2014 18:15,2,0.309,ACTIVE,212.38,333.03,59.985,1414361704,"274151322000076","019011112586793",28.63,18.30,0,326.72,358.58,8.9,6.7,0.044,303718.6,303718.6,2488,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361723,224809.00
10/26/2014 18:15,2,0.180,ACTIVE,211.93,380.22,59.990,1414361704,"274151322000094","019011112586793",35.74,21.30,0,331.23,455.37,6.5,4.4,0.027,221323.0,221323.0,2546,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361724,224810.00
10/26/2014 18:15,2,0.314,ACTIVE,211.93,332.13,59.985,1414361704,"274151322000052","019011112586793",27.75,18.30,0,325.22,352.87,8.8,6.6,0.044,290786.9,290786.9,2491,0,0,0,L,1151911521,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361725,224811.00
10/26/2014 18:15,2,0.291,ACTIVE,211.93,332.73,59.990,1414361704,"274151322000085","019011112586793",27.43,18.30,0,326.12,353.77,8.1,5.9,0.040,290174.6,290174.6,2487,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361726,224812.00
10/26/2014 18:15,2,0.293,ACTIVE,211.93,333.03,59.985,1414361704,"274151322000087","019011112586793",27.47,31.30,0,326.12,353.47,8.2,6.0,0.044,275504.6,275504.6,2491,0,0,0,L,1151911521,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361727,224813.00
10/26/2014 18:15,2,0.275,ACTIVE,211.70,332.43,59.980,1414361704,"274151322000088","019011112586793",27.10,17.50,0,320.41,352.57,7.6,5.4,0.035,281883.1,281883.1,2493,0,0,0,L,1151911521,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361728,224814.00
10/26/2014 18:15,2,0.303,ACTIVE,211.70,332.13,60.022,1414361704,"274151322000095","019011112586793",27.85,19.00,0,326.12,358.28,8.6,6.4,0.044,301067.8,301067.8,2485,0,0,0,L,1151911521,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361729,224815.00
10/26/2014 18:15,2,0.201,ACTIVE,212.83,398.56,59.985,1414361704,"274151322000068","019011112586793",37.49,21.80,0,330.93,460.47,7.7,5.5,0.040,219785.5,219785.5,2539,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361730,224816.00
10/26/2014 18:15,2,0.297,ACTIVE,211.48,332.73,59.985,1414361704,"274151322000054","019011112586793",27.73,18.30,0,323.11,353.77,8.3,6.1,0.049,287431.4,287431.4,2493,0,0,0,L,1151911521,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414361731,224817.00
10/26/2014 18:15,1,0.078,ALERT,212.6,412.65,60.03,1414361704,"040051121000116","019011112586793",29.54,13,0.000,412.35,424.18,2.3,0.0,0.000,102817.99999998,102822.19999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414361734,224818.00
10/26/2014 18:30,1,0.020,ACTIVE_NO_POWER,212.3,432.96,60.03,1414362604,"033051125000150","019011112586793",42.97,12,0.000,431.79,433.39,0.8,0.0,0.000,116133.09999995,116134.19999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362630,224819.00
10/26/2014 18:30,2,0.125,ACTIVE,211.93,333.03,60.006,1414362604,"274151322000083","019011112586793",26.74,17.30,0,328.52,340.25,3.4,1.4,0.009,289328.5,289328.5,2495,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362638,224820.00
10/26/2014 18:30,2,0.143,ACTIVE,212.16,331.83,60.012,1414362604,"274151322000076","019011112586793",27.17,17.30,0,328.82,341.15,4.0,1.9,0.009,303720.1,303720.1,2489,0,0,0,L,1151911521,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362640,224821.00
10/26/2014 18:30,2,0.070,ACTIVE_NO_POWER,211.70,332.43,60.012,1414362604,"274151322000094","019011112586793",28.69,19.30,0,328.82,431.02,2.0,0.0,0.004,221323.8,221323.8,2547,0,0,0,L,1151911521,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362641,224822.00
10/26/2014 18:30,2,0.154,ACTIVE,211.48,331.53,60.012,1414362604,"274151322000052","019011112586793",27.39,17.00,0,327.62,340.25,4.3,2.2,0.013,290788.4,290788.4,2492,0,0,0,L,1151911521,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362642,224823.00
10/26/2014 18:30,2,0.129,ACTIVE,211.93,331.83,60.012,1414362604,"274151322000085","019011112586793",27.00,17.30,0,328.82,339.65,3.5,1.5,0.009,290175.8,290175.8,2488,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362643,224824.00
10/26/2014 18:30,2,0.139,ACTIVE,211.93,332.13,60.017,1414362604,"274151322000087","019011112586793",26.16,28.80,0,327.92,339.34,3.7,1.6,0.018,275505.8,275505.8,2492,0,0,0,L,1151911521,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362644,224825.00
10/26/2014 18:30,2,0.115,ACTIVE,211.48,331.23,60.006,1414362604,"274151322000088","019011112586793",25.98,16.30,0,327.62,339.34,3.1,1.0,0.009,281884.2,281884.2,2494,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362645,224826.00
10/26/2014 18:30,2,0.133,ACTIVE,211.70,331.23,60.012,1414362604,"274151322000095","019011112586793",26.16,17.80,0,328.22,338.14,3.5,1.5,0.013,301069.1,301069.1,2486,0,0,0,L,1151911521,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362646,224827.00
10/26/2014 18:30,2,0.090,ACTIVE,212.38,332.73,59.980,1414362604,"274151322000068","019011112586793",28.92,19.80,0,329.73,426.51,2.6,0.6,0.009,219786.7,219786.7,2540,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362647,224828.00
10/26/2014 18:30,2,0.129,ACTIVE,211.70,331.53,60.012,1414362604,"274151322000054","019011112586793",26.74,17.30,0,327.62,338.44,3.5,1.5,0.009,287432.7,287432.7,2494,0,0,0,L,1151911521,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414362648,224829.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224830.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224831.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224832.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224833.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224834.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224835.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224836.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224837.00
10/26/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414362604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363473,224838.00
10/26/2014 18:45,2,0.061,ALERT,212.16,293.66,59.980,1414363506,"274151322000083","019011112586793",20.26,15.30,0,291.85,333.93,1.2,0.0,0.000,289328.6,289328.6,2496,0,0,0,L,1151911521,1,121.33,122.91,0002,9,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363540,224839.00
10/26/2014 18:45,2,0.061,ALERT,212.61,293.66,59.980,1414363506,"274151322000076","019011112586793",20.93,15.00,0,291.85,335.74,1.3,0.0,0.000,303720.3,303720.3,2490,0,0,0,L,1151911521,1,121.78,122.91,0002,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363542,224840.00
10/26/2014 18:45,2,0.000,ALERT,211.70,356.78,59.980,1414363506,"274151322000094","019011112586793",40.49,16.30,0,290.05,406.97,0.0,0.0,0.000,221323.8,221323.8,2548,0,0,0,L,1151911521,1,121.10,123.14,0100,12,0,0,0,0,0,0,177,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1414363544,224841.00
10/26/2014 18:45,2,0.084,ALERT,211.70,293.06,59.969,1414363506,"274151322000052","019011112586793",20.04,15.00,0,291.55,337.24,1.6,0.0,0.000,290788.6,290788.6,2493,0,0,0,L,1151911521,1,121.10,122.91,0002,12,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363546,224842.00
10/26/2014 18:45,2,0.057,ALERT,211.93,293.36,60.001,1414363506,"274151322000085","019011112586793",20.12,15.00,0,291.55,346.56,1.1,0.0,0.000,290175.9,290175.9,2489,0,0,0,L,1151911521,1,122.01,122.68,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363548,224843.00
10/26/2014 18:45,2,0.070,ALERT,212.16,292.46,59.985,1414363506,"274151322000087","019011112586793",19.62,25.30,0,290.95,348.66,1.4,0.0,0.000,275505.9,275505.9,2493,0,0,0,L,1151911521,1,121.78,122.91,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363549,224844.00
10/26/2014 18:45,2,0.045,ALERT,211.48,293.06,59.985,1414363506,"274151322000088","019011112586793",20.04,14.70,0,291.55,347.16,0.9,0.0,0.000,281884.3,281884.3,2495,0,0,0,L,1151911521,1,122.01,122.46,0002,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363551,224845.00
10/26/2014 18:45,2,0.055,ALERT,212.16,294.26,59.990,1414363506,"274151322000095","019011112586793",21.21,15.50,0,292.76,349.26,1.1,0.0,0.000,301069.2,301069.2,2487,0,0,0,L,1151911521,1,121.78,122.68,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363553,224846.00
