ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 18:45,2,0.008,ALERT,212.38,292.46,59.953,1414363506,"274151322000068","019011112586793",40.79,17.00,0,290.05,409.38,0.0,0.0,0.000,219786.7,219786.7,2541,0,0,0,L,1151911521,1,122.01,123.14,0100,15,0,0,0,0,0,0,181,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1414363555,224847.00
10/26/2014 18:45,2,0.055,ALERT,211.93,293.36,59.985,1414363506,"274151322000054","019011112586793",20.57,15.30,0,291.85,340.55,1.2,0.0,0.000,287432.8,287432.8,2495,0,0,0,L,1151911521,1,121.33,122.68,0002,12,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414363557,224848.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224849.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224850.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224851.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224852.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224853.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224854.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224855.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224856.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224857.00
10/26/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414363506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414364374,224858.00
10/26/2014 19:00,2,0.000,ALERT,212.38,293.96,60.017,1414364404,"274151322000083","019011112586793",0.00,13.30,0,291.55,298.77,0.0,0.0,0.000,289328.6,289328.6,2498,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1414364439,224859.00
10/26/2014 19:00,2,0.000,ALERT,212.61,293.66,60.006,1414364404,"274151322000076","019011112586793",0.00,13.30,0,291.25,299.07,0.0,0.0,0.000,303720.3,303720.3,2492,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1414364441,224860.00
10/26/2014 19:00,2,0.000,ALERT,212.16,293.36,60.033,1414364404,"274151322000094","019011112586793",0.00,14.30,0,290.95,385.33,0.0,0.0,0.000,221323.8,221323.8,2550,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1414364442,224861.00
10/26/2014 19:00,2,0.000,ALERT,211.93,293.66,60.012,1414364404,"274151322000052","019011112586793",0.00,13.00,0,291.25,299.07,0.0,0.0,0.000,290788.6,290788.6,2495,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1414364444,224862.00
10/26/2014 19:00,2,0.000,ALERT,212.38,293.66,60.006,1414364404,"274151322000085","019011112586793",0.00,13.30,0,291.25,298.77,0.0,0.0,0.000,290175.9,290175.9,2491,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1414364446,224863.00
10/26/2014 19:00,2,0.000,ALERT,212.38,293.36,60.049,1414364404,"274151322000087","019011112586793",0.00,22.50,0,290.65,298.17,0.0,0.0,0.000,275505.9,275505.9,2495,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1414364448,224864.00
10/26/2014 19:00,2,0.000,ALERT,211.93,293.36,60.006,1414364404,"274151322000088","019011112586793",0.00,12.70,0,291.25,298.17,0.0,0.0,0.000,281884.3,281884.3,2497,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1414364450,224865.00
10/26/2014 19:00,2,0.000,ALERT,212.16,294.56,60.012,1414364404,"274151322000095","019011112586793",0.00,13.70,0,292.46,299.67,0.0,0.0,0.000,301069.2,301069.2,2489,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1414364452,224866.00
10/26/2014 19:00,2,0.000,ALERT,212.83,293.36,60.012,1414364404,"274151322000068","019011112586793",0.00,14.70,0,291.25,391.04,0.0,0.0,0.000,219786.7,219786.7,2543,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1414364454,224867.00
10/26/2014 19:00,2,0.000,ALERT,211.93,293.66,60.006,1414364404,"274151322000054","019011112586793",0.00,13.30,0,291.25,298.77,0.0,0.0,0.000,287432.8,287432.8,2497,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1414364455,224868.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224869.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224870.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224871.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224872.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224873.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224874.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224875.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224876.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224877.00
10/26/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414364404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414365272,224878.00
10/26/2014 19:15,2,0.000,ALERT,211.70,293.96,59.969,1414365304,"274151322000083","019011112586793",0.00,11.30,0,292.46,309.59,0.0,0.0,0.000,289328.6,289328.6,2500,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365339,224879.00
10/26/2014 19:15,2,0.000,ALERT,212.38,294.26,60.006,1414365304,"274151322000076","019011112586793",0.00,11.70,0,292.16,308.09,0.0,0.0,0.000,303720.3,303720.3,2494,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365341,224880.00
10/26/2014 19:15,2,0.000,ALERT,211.70,293.36,59.969,1414365304,"274151322000094","019011112586793",0.00,12.30,0,291.85,308.09,0.0,0.0,0.000,221323.8,221323.8,2552,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365343,224881.00
10/26/2014 19:15,2,0.000,ALERT,211.48,293.66,59.969,1414365304,"274151322000052","019011112586793",0.00,11.30,0,291.85,308.39,0.0,0.0,0.000,290788.6,290788.6,2497,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365345,224882.00
10/26/2014 19:15,2,0.000,ALERT,211.93,293.96,60.001,1414365304,"274151322000085","019011112586793",0.00,11.70,0,292.16,308.39,0.0,0.0,0.000,290175.9,290175.9,2493,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365347,224883.00
10/26/2014 19:15,2,0.000,ALERT,211.93,293.06,59.969,1414365304,"274151322000087","019011112586793",0.00,19.80,0,291.55,308.39,0.0,0.0,0.000,275505.9,275505.9,2497,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365349,224884.00
10/26/2014 19:15,2,0.000,ALERT,211.48,293.36,59.964,1414365304,"274151322000088","019011112586793",0.00,11.00,0,292.16,308.39,0.0,0.0,0.000,281884.3,281884.3,2499,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365351,224885.00
10/26/2014 19:15,2,0.000,ALERT,211.70,294.86,59.969,1414365304,"274151322000095","019011112586793",0.00,11.70,0,293.06,309.89,0.0,0.0,0.000,301069.2,301069.2,2491,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365352,224886.00
10/26/2014 19:15,2,0.000,ALERT,212.38,293.06,59.996,1414365304,"274151322000068","019011112586793",0.00,12.70,0,291.55,307.48,0.0,0.0,0.000,219786.7,219786.7,2545,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414365354,224887.00
10/26/2014 19:15,2,0.000,ALERT,211.70,293.96,60.006,1414365304,"274151322000054","019011112586793",0.00,11.70,0,292.16,308.69,0.0,0.0,0.000,287432.8,287432.8,2499,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414365356,224888.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224889.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224890.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224891.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224892.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224893.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224894.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224895.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224896.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224897.00
10/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414365304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414366173,224898.00
10/26/2014 19:30,2,0.000,ALERT,211.48,292.46,60.028,1414366204,"274151322000083","019011112586793",0.00,10.00,0,290.95,296.36,0.0,0.0,0.000,289328.6,289328.6,2502,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414366239,224899.00
10/26/2014 19:30,2,0.000,ALERT,211.93,292.76,60.022,1414366204,"274151322000076","019011112586793",0.00,10.30,0,290.65,296.06,0.0,0.0,0.000,303720.3,303720.3,2496,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366241,224900.00
10/26/2014 19:30,2,0.000,ALERT,211.25,291.85,59.985,1414366204,"274151322000094","019011112586793",0.00,10.70,0,290.35,294.86,0.0,0.0,0.000,221323.8,221323.8,2554,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366243,224901.00
10/26/2014 19:30,2,0.000,ALERT,211.03,292.16,60.022,1414366204,"274151322000052","019011112586793",0.00,10.00,0,290.65,295.76,0.0,0.0,0.000,290788.6,290788.6,2499,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366245,224902.00
10/26/2014 19:30,2,0.000,ALERT,211.25,292.46,60.033,1414366204,"274151322000085","019011112586793",0.00,10.30,0,290.65,295.46,0.0,0.0,0.000,290175.9,290175.9,2495,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366247,224903.00
10/26/2014 19:30,2,0.000,ALERT,211.25,291.25,60.028,1414366204,"274151322000087","019011112586793",0.00,17.30,0,290.05,294.86,0.0,0.0,0.000,275505.9,275505.9,2499,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366248,224904.00
10/26/2014 19:30,2,0.000,ALERT,211.03,291.85,60.054,1414366204,"274151322000088","019011112586793",0.00,10.00,0,290.65,295.16,0.0,0.0,0.000,281884.3,281884.3,2501,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366250,224905.00
10/26/2014 19:30,2,0.000,ALERT,211.48,293.06,60.043,1414366204,"274151322000095","019011112586793",0.00,10.30,0,291.85,296.36,0.0,0.0,0.000,301069.2,301069.2,2493,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366252,224906.00
10/26/2014 19:30,2,0.000,ALERT,212.16,291.55,60.033,1414366204,"274151322000068","019011112586793",0.00,11.30,0,290.35,294.56,0.0,0.0,0.000,219786.7,219786.7,2547,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414366254,224907.00
10/26/2014 19:30,2,0.000,ALERT,211.25,291.85,60.033,1414366204,"274151322000054","019011112586793",0.00,10.70,0,290.65,295.76,0.0,0.0,0.000,287432.8,287432.8,2501,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414366256,224908.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224909.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224910.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224911.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224912.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224913.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224914.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224915.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224916.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224917.00
10/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414366204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367072,224918.00
10/26/2014 19:45,2,0.000,ALERT,211.25,293.96,60.049,1414367104,"274151322000083","019011112586793",0.00,9.00,0,290.35,295.46,0.0,0.0,0.000,289328.6,289328.6,2504,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367139,224919.00
10/26/2014 19:45,2,0.000,ALERT,211.70,293.36,60.049,1414367104,"274151322000076","019011112586793",0.00,9.30,0,290.05,295.16,0.0,0.0,0.000,303720.3,303720.3,2498,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367141,224920.00
10/26/2014 19:45,2,0.000,ALERT,211.25,293.36,60.049,1414367104,"274151322000094","019011112586793",0.00,9.70,0,289.75,294.26,0.0,0.0,0.000,221323.8,221323.8,2556,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367142,224921.00
10/26/2014 19:45,2,0.000,ALERT,211.03,293.66,60.075,1414367104,"274151322000052","019011112586793",0.00,9.00,0,290.05,295.16,0.0,0.0,0.000,290788.6,290788.6,2501,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367144,224922.00
10/26/2014 19:45,2,0.000,ALERT,211.25,293.36,60.022,1414367104,"274151322000085","019011112586793",0.00,9.00,0,290.05,294.86,0.0,0.0,0.000,290175.9,290175.9,2497,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414367146,224923.00
10/26/2014 19:45,2,0.000,ALERT,211.25,293.36,60.043,1414367104,"274151322000087","019011112586793",0.00,15.30,0,289.45,294.26,0.0,0.0,0.000,275505.9,275505.9,2501,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367148,224924.00
10/26/2014 19:45,2,0.000,ALERT,210.80,293.66,60.049,1414367104,"274151322000088","019011112586793",0.00,9.00,0,290.05,294.86,0.0,0.0,0.000,281884.3,281884.3,2503,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367150,224925.00
10/26/2014 19:45,2,0.000,ALERT,211.25,294.56,60.070,1414367104,"274151322000095","019011112586793",0.00,9.30,0,290.95,295.76,0.0,0.0,0.000,301069.2,301069.2,2495,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367152,224926.00
10/26/2014 19:45,2,0.000,ALERT,211.93,293.06,60.049,1414367104,"274151322000068","019011112586793",0.00,10.30,0,289.45,293.96,0.0,0.0,0.000,219786.7,219786.7,2549,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414367154,224927.00
10/26/2014 19:45,2,0.000,ALERT,211.03,293.66,60.049,1414367104,"274151322000054","019011112586793",0.00,9.70,0,290.05,295.16,0.0,0.0,0.000,287432.8,287432.8,2503,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414367155,224928.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224929.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224930.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224931.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224932.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224933.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224934.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224935.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224936.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224937.00
10/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414367104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414367973,224938.00
10/26/2014 20:00,2,0.000,ALERT,211.70,295.46,59.975,1414368003,"274151322000083","019011112586793",0.00,8.00,0,292.16,296.36,0.0,0.0,0.000,289328.6,289328.6,2506,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368038,224939.00
10/26/2014 20:00,2,0.000,ALERT,212.16,294.86,59.980,1414368003,"274151322000076","019011112586793",0.00,8.00,0,291.85,296.36,0.0,0.0,0.000,303720.3,303720.3,2500,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368040,224940.00
10/26/2014 20:00,2,0.000,ALERT,211.70,294.56,60.006,1414368003,"274151322000094","019011112586793",0.00,8.50,0,291.55,295.46,0.0,0.0,0.000,221323.8,221323.8,2558,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368042,224941.00
10/26/2014 20:00,2,0.000,ALERT,211.48,295.46,60.006,1414368003,"274151322000052","019011112586793",0.00,8.00,0,291.55,296.36,0.0,0.0,0.000,290788.6,290788.6,2503,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414368044,224942.00
10/26/2014 20:00,2,0.000,ALERT,211.70,294.86,60.006,1414368003,"274151322000085","019011112586793",0.00,8.00,0,291.85,296.06,0.0,0.0,0.000,290175.9,290175.9,2499,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368045,224943.00
10/26/2014 20:00,2,0.000,ALERT,211.70,294.56,60.012,1414368003,"274151322000087","019011112586793",0.00,13.30,0,290.95,295.46,0.0,0.0,0.000,275505.9,275505.9,2503,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368047,224944.00
10/26/2014 20:00,2,0.000,ALERT,211.25,294.56,60.017,1414368003,"274151322000088","019011112586793",0.00,8.00,0,291.85,295.76,0.0,0.0,0.000,281884.3,281884.3,2505,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368049,224945.00
10/26/2014 20:00,2,0.000,ALERT,211.70,296.06,60.017,1414368003,"274151322000095","019011112586793",0.00,7.70,0,292.76,296.96,0.0,0.0,0.000,301069.2,301069.2,2497,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368051,224946.00
10/26/2014 20:00,2,0.000,ALERT,212.38,294.26,60.012,1414368003,"274151322000068","019011112586793",0.00,9.30,0,291.25,295.16,0.0,0.0,0.000,219786.7,219786.7,2551,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368053,224947.00
10/26/2014 20:00,2,0.000,ALERT,211.48,295.76,59.980,1414368003,"274151322000054","019011112586793",0.00,8.50,0,291.85,296.36,0.0,0.0,0.000,287432.8,287432.8,2505,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414368055,224948.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224949.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224950.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224951.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224952.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224953.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224954.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224955.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224956.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224957.00
10/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414368003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414368872,224958.00
10/26/2014 20:15,2,0.000,ALERT,211.93,294.86,60.012,1414368903,"274151322000083","019011112586793",0.00,7.00,0,292.76,296.96,0.0,0.0,0.000,289328.6,289328.6,2508,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368939,224959.00
10/26/2014 20:15,2,0.000,ALERT,212.61,293.96,60.006,1414368903,"274151322000076","019011112586793",0.00,7.30,0,292.76,296.96,0.0,0.0,0.000,303720.3,303720.3,2502,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368941,224960.00
10/26/2014 20:15,2,0.000,ALERT,211.93,293.66,60.017,1414368903,"274151322000094","019011112586793",0.00,7.30,0,292.16,295.76,0.0,0.0,0.000,221323.8,221323.8,2560,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368943,224961.00
10/26/2014 20:15,2,0.000,ALERT,211.70,294.56,60.043,1414368903,"274151322000052","019011112586793",0.00,7.30,0,292.46,296.66,0.0,0.0,0.000,290788.6,290788.6,2505,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368945,224962.00
10/26/2014 20:15,2,0.000,ALERT,211.93,293.96,60.006,1414368903,"274151322000085","019011112586793",0.00,7.30,0,292.46,296.66,0.0,0.0,0.000,290175.9,290175.9,2501,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368946,224963.00
10/26/2014 20:15,2,0.000,ALERT,211.93,293.66,60.006,1414368903,"274151322000087","019011112586793",0.00,12.00,0,291.85,295.76,0.0,0.0,0.000,275505.9,275505.9,2505,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368948,224964.00
10/26/2014 20:15,2,0.000,ALERT,211.48,294.26,60.012,1414368903,"274151322000088","019011112586793",0.00,7.30,0,292.46,296.36,0.0,0.0,0.000,281884.3,281884.3,2507,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368950,224965.00
10/26/2014 20:15,2,0.000,ALERT,211.93,295.16,60.006,1414368903,"274151322000095","019011112586793",0.00,7.00,0,293.66,297.26,0.0,0.0,0.000,301069.2,301069.2,2499,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368952,224966.00
10/26/2014 20:15,2,0.000,ALERT,212.61,293.66,60.001,1414368903,"274151322000068","019011112586793",0.00,8.50,0,291.85,295.76,0.0,0.0,0.000,219786.7,219786.7,2553,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368954,224967.00
10/26/2014 20:15,2,0.000,ALERT,211.70,294.86,60.012,1414368903,"274151322000054","019011112586793",0.00,7.70,0,292.16,296.66,0.0,0.0,0.000,287432.8,287432.8,2507,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414368956,224968.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224969.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224970.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224971.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224972.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224973.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224974.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224975.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224976.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224977.00
10/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414368903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414369772,224978.00
10/26/2014 20:30,2,0.000,ALERT,212.16,295.16,60.043,1414369804,"274151322000083","019011112586793",0.00,6.70,0,292.46,296.96,0.0,0.0,0.000,289328.6,289328.6,2510,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369839,224979.00
10/26/2014 20:30,2,0.000,ALERT,212.61,294.86,60.028,1414369804,"274151322000076","019011112586793",0.00,7.00,0,292.16,296.96,0.0,0.0,0.000,303720.3,303720.3,2504,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369841,224980.00
10/26/2014 20:30,2,0.000,ALERT,212.16,294.26,60.043,1414369804,"274151322000094","019011112586793",0.00,6.70,0,291.85,296.06,0.0,0.0,0.000,221323.8,221323.8,2562,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369843,224981.00
10/26/2014 20:30,2,0.000,ALERT,211.70,295.46,60.033,1414369804,"274151322000052","019011112586793",0.00,6.70,0,292.16,296.96,0.0,0.0,0.000,290788.6,290788.6,2507,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369845,224982.00
10/26/2014 20:30,2,0.000,ALERT,212.16,294.86,60.033,1414369804,"274151322000085","019011112586793",0.00,6.70,0,292.46,296.66,0.0,0.0,0.000,290175.9,290175.9,2503,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414369847,224983.00
10/26/2014 20:30,2,0.000,ALERT,212.16,294.26,60.028,1414369804,"274151322000087","019011112586793",0.00,10.70,0,291.55,296.06,0.0,0.0,0.000,275505.9,275505.9,2507,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369848,224984.00
10/26/2014 20:30,2,0.000,ALERT,211.70,294.56,60.033,1414369804,"274151322000088","019011112586793",0.00,7.00,0,291.85,296.36,0.0,0.0,0.000,281884.3,281884.3,2509,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369850,224985.00
10/26/2014 20:30,2,0.000,ALERT,211.93,296.06,60.028,1414369804,"274151322000095","019011112586793",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,301069.2,301069.2,2501,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369852,224986.00
10/26/2014 20:30,2,0.000,ALERT,212.83,294.26,60.033,1414369804,"274151322000068","019011112586793",0.00,7.70,0,291.55,295.76,0.0,0.0,0.000,219786.7,219786.7,2555,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369854,224987.00
10/26/2014 20:30,2,0.000,ALERT,211.93,295.46,60.028,1414369804,"274151322000054","019011112586793",0.00,7.00,0,291.85,296.96,0.0,0.0,0.000,287432.8,287432.8,2509,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414369856,224988.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224989.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224990.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224991.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224992.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224993.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224994.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224995.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224996.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224997.00
10/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414369804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414370673,224998.00
10/26/2014 20:45,2,0.000,ALERT,212.38,296.06,60.043,1414370704,"274151322000083","019011112586793",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,289328.6,289328.6,2512,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370739,224999.00
10/26/2014 20:45,2,0.000,ALERT,212.83,296.06,60.070,1414370704,"274151322000076","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,303720.3,303720.3,2506,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370741,225000.00
10/26/2014 20:45,2,0.000,ALERT,212.38,295.46,60.065,1414370704,"274151322000094","019011112586793",0.00,6.30,0,293.06,296.96,0.0,0.0,0.000,221323.8,221323.8,2564,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370742,225001.00
10/26/2014 20:45,2,0.000,ALERT,211.93,295.16,60.043,1414370704,"274151322000052","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,290788.6,290788.6,2509,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370744,225002.00
