ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 20:45,2,0.000,ALERT,212.16,296.06,60.033,1414370704,"274151322000085","019011112586793",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,290175.9,290175.9,2505,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370746,225003.00
10/26/2014 20:45,2,0.000,ALERT,212.16,295.16,60.043,1414370704,"274151322000087","019011112586793",0.00,9.70,0,292.46,296.66,0.0,0.0,0.000,275505.9,275505.9,2509,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370748,225004.00
10/26/2014 20:45,2,0.000,ALERT,211.93,295.46,60.043,1414370704,"274151322000088","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,281884.3,281884.3,2511,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370750,225005.00
10/26/2014 20:45,2,0.000,ALERT,212.16,296.66,60.043,1414370704,"274151322000095","019011112586793",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,301069.2,301069.2,2503,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414370752,225006.00
10/26/2014 20:45,2,0.000,ALERT,213.06,294.86,60.038,1414370704,"274151322000068","019011112586793",0.00,7.30,0,293.06,296.66,0.0,0.0,0.000,219786.7,219786.7,2557,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370753,225007.00
10/26/2014 20:45,2,0.000,ALERT,211.93,295.76,60.043,1414370704,"274151322000054","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,287432.8,287432.8,2511,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414370755,225008.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225009.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225010.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225011.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225012.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225013.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225014.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225015.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225016.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225017.00
10/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414370704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414371572,225018.00
10/26/2014 21:00,2,0.000,ALERT,212.38,296.36,59.996,1414371603,"274151322000083","019011112586793",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,289328.6,289328.6,2514,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414371638,225019.00
10/26/2014 21:00,2,0.000,ALERT,212.83,295.46,60.017,1414371603,"274151322000076","019011112586793",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,303720.3,303720.3,2508,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371640,225020.00
10/26/2014 21:00,2,0.000,ALERT,212.16,295.16,60.012,1414371603,"274151322000094","019011112586793",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,221323.8,221323.8,2566,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371642,225021.00
10/26/2014 21:00,2,0.000,ALERT,212.16,296.36,60.012,1414371603,"274151322000052","019011112586793",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,290788.6,290788.6,2511,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371644,225022.00
10/26/2014 21:00,2,0.000,ALERT,212.38,295.76,60.012,1414371603,"274151322000085","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,290175.9,290175.9,2507,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371646,225023.00
10/26/2014 21:00,2,0.000,ALERT,212.38,295.16,60.049,1414371603,"274151322000087","019011112586793",0.00,9.00,0,292.76,297.26,0.0,0.0,0.000,275505.9,275505.9,2511,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414371648,225024.00
10/26/2014 21:00,2,0.000,ALERT,211.93,295.76,60.012,1414371603,"274151322000088","019011112586793",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,281884.3,281884.3,2513,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371649,225025.00
10/26/2014 21:00,2,0.000,ALERT,212.38,296.66,60.012,1414371603,"274151322000095","019011112586793",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,301069.2,301069.2,2505,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371651,225026.00
10/26/2014 21:00,2,0.000,ALERT,212.83,295.16,60.006,1414371603,"274151322000068","019011112586793",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,219786.7,219786.7,2559,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371653,225027.00
10/26/2014 21:00,2,0.000,ALERT,212.16,296.36,60.012,1414371603,"274151322000054","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,287432.8,287432.8,2513,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414371655,225028.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225029.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225030.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225031.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225032.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225033.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225034.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225035.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225036.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225037.00
10/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414371603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414372473,225038.00
10/26/2014 21:15,2,0.000,ALERT,212.38,296.66,60.012,1414372505,"274151322000083","019011112586793",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,289328.6,289328.6,2516,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372539,225039.00
10/26/2014 21:15,2,0.000,ALERT,212.83,296.36,60.012,1414372505,"274151322000076","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,303720.3,303720.3,2510,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372541,225040.00
10/26/2014 21:15,2,0.000,ALERT,212.38,295.76,59.985,1414372505,"274151322000094","019011112586793",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,221323.8,221323.8,2568,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372543,225041.00
10/26/2014 21:15,2,0.000,ALERT,212.16,296.96,60.006,1414372505,"274151322000052","019011112586793",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,290788.6,290788.6,2513,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372545,225042.00
10/26/2014 21:15,2,0.000,ALERT,212.38,296.36,60.017,1414372505,"274151322000085","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,290175.9,290175.9,2509,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372547,225043.00
10/26/2014 21:15,2,0.000,ALERT,212.16,295.46,60.017,1414372505,"274151322000087","019011112586793",0.00,8.50,0,292.76,297.57,0.0,0.0,0.000,275505.9,275505.9,2513,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372548,225044.00
10/26/2014 21:15,2,0.000,ALERT,211.70,296.06,60.017,1414372505,"274151322000088","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,281884.3,281884.3,2515,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372550,225045.00
10/26/2014 21:15,2,0.000,ALERT,212.38,297.26,60.012,1414372505,"274151322000095","019011112586793",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,301069.2,301069.2,2507,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372552,225046.00
10/26/2014 21:15,2,0.000,ALERT,212.83,295.46,60.017,1414372505,"274151322000068","019011112586793",0.00,7.00,0,293.06,297.26,0.0,0.0,0.000,219786.7,219786.7,2561,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414372554,225047.00
10/26/2014 21:15,2,0.000,ALERT,212.16,296.66,59.980,1414372505,"274151322000054","019011112586793",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,287432.8,287432.8,2515,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414372556,225048.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225049.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225050.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225051.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225052.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225053.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225054.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225055.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225056.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225057.00
10/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414372505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414373374,225058.00
10/26/2014 21:30,2,0.000,ALERT,212.16,295.76,60.022,1414373405,"274151322000083","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,289328.6,289328.6,2518,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414373440,225059.00
10/26/2014 21:30,2,0.000,ALERT,212.61,294.86,60.022,1414373405,"274151322000076","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,303720.3,303720.3,2512,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414373441,225060.00
10/26/2014 21:30,2,0.000,ALERT,212.16,294.56,60.017,1414373405,"274151322000094","019011112586793",0.00,6.00,0,293.66,297.57,0.0,0.0,0.000,221323.8,221323.8,2570,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414373443,225061.00
10/26/2014 21:30,2,0.000,ALERT,211.93,295.76,60.017,1414373405,"274151322000052","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,290788.6,290788.6,2515,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414373445,225062.00
10/26/2014 21:30,2,0.000,ALERT,212.16,294.86,60.017,1414373405,"274151322000085","019011112586793",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,290175.9,290175.9,2511,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414373447,225063.00
10/26/2014 21:30,2,0.000,ALERT,212.16,294.56,60.017,1414373405,"274151322000087","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,275505.9,275505.9,2515,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414373449,225064.00
10/26/2014 21:30,2,0.000,ALERT,211.70,295.16,59.980,1414373405,"274151322000088","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,281884.3,281884.3,2517,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414373451,225065.00
10/26/2014 21:30,2,0.000,ALERT,212.16,296.06,59.985,1414373405,"274151322000095","019011112586793",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,301069.2,301069.2,2509,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414373453,225066.00
10/26/2014 21:30,2,0.000,ALERT,212.61,294.56,60.049,1414373405,"274151322000068","019011112586793",0.00,7.00,0,293.36,297.26,0.0,0.0,0.000,219786.7,219786.7,2563,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414373454,225067.00
10/26/2014 21:30,2,0.000,ALERT,211.93,295.46,60.017,1414373405,"274151322000054","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,287432.8,287432.8,2517,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414373456,225068.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225069.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225070.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225071.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225072.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225073.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225074.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225075.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225076.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225077.00
10/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414373405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414374273,225078.00
10/26/2014 21:45,2,0.000,ALERT,213.06,296.96,60.022,1414374304,"274151322000083","019011112586793",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,289328.6,289328.6,2520,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414374339,225079.00
10/26/2014 21:45,2,0.000,ALERT,213.51,296.96,60.017,1414374304,"274151322000076","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,303720.3,303720.3,2514,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414374341,225080.00
10/26/2014 21:45,2,0.000,ALERT,212.83,296.06,60.017,1414374304,"274151322000094","019011112586793",0.00,5.50,0,293.36,297.57,0.0,0.0,0.000,221323.8,221323.8,2572,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414374343,225081.00
10/26/2014 21:45,2,0.000,ALERT,212.61,296.66,60.017,1414374304,"274151322000052","019011112586793",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,290788.6,290788.6,2517,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414374345,225082.00
10/26/2014 21:45,2,0.000,ALERT,212.83,296.36,59.980,1414374304,"274151322000085","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,290175.9,290175.9,2513,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414374347,225083.00
10/26/2014 21:45,2,0.000,ALERT,212.83,296.06,60.017,1414374304,"274151322000087","019011112586793",0.00,7.30,0,292.46,297.26,0.0,0.0,0.000,275505.9,275505.9,2517,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414374348,225084.00
10/26/2014 21:45,2,0.000,ALERT,212.38,296.36,60.017,1414374304,"274151322000088","019011112586793",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,281884.3,281884.3,2519,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414374350,225085.00
10/26/2014 21:45,2,0.000,ALERT,213.06,297.57,60.022,1414374304,"274151322000095","019011112586793",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,301069.2,301069.2,2511,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414374352,225086.00
10/26/2014 21:45,2,0.000,ALERT,213.51,295.76,60.017,1414374304,"274151322000068","019011112586793",0.00,7.00,0,293.36,296.96,0.0,0.0,0.000,219786.7,219786.7,2565,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414374354,225087.00
10/26/2014 21:45,2,0.000,ALERT,212.61,296.66,60.017,1414374304,"274151322000054","019011112586793",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,287432.8,287432.8,2519,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414374356,225088.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225089.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225090.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225091.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225092.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225093.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225094.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225095.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225096.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225097.00
10/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414374304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414375174,225098.00
10/26/2014 22:00,2,0.000,ALERT,212.83,296.66,60.038,1414375204,"274151322000083","019011112586793",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,289328.6,289328.6,2522,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375239,225099.00
10/26/2014 22:00,2,0.000,ALERT,213.51,296.36,60.059,1414375204,"274151322000076","019011112586793",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,303720.3,303720.3,2516,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375241,225100.00
10/26/2014 22:00,2,0.000,ALERT,212.83,295.76,60.028,1414375204,"274151322000094","019011112586793",0.00,5.50,0,294.26,297.87,0.0,0.0,0.000,221323.8,221323.8,2574,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414375243,225101.00
10/26/2014 22:00,2,0.000,ALERT,212.61,296.66,60.028,1414375204,"274151322000052","019011112586793",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,290788.6,290788.6,2519,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375245,225102.00
10/26/2014 22:00,2,0.000,ALERT,213.06,296.66,60.038,1414375204,"274151322000085","019011112586793",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,290175.9,290175.9,2515,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375246,225103.00
10/26/2014 22:00,2,0.000,ALERT,212.83,295.46,60.028,1414375204,"274151322000087","019011112586793",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,275505.9,275505.9,2519,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375248,225104.00
10/26/2014 22:00,2,0.000,ALERT,212.38,296.36,60.033,1414375204,"274151322000088","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,281884.3,281884.3,2521,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375250,225105.00
10/26/2014 22:00,2,0.000,ALERT,212.83,297.57,60.006,1414375204,"274151322000095","019011112586793",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,301069.2,301069.2,2513,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414375252,225106.00
10/26/2014 22:00,2,0.000,ALERT,213.51,295.76,60.028,1414375204,"274151322000068","019011112586793",0.00,6.70,0,293.96,297.26,0.0,0.0,0.000,219786.7,219786.7,2567,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375254,225107.00
10/26/2014 22:00,2,0.000,ALERT,212.61,296.36,60.033,1414375204,"274151322000054","019011112586793",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,287432.8,287432.8,2521,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414375256,225108.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225109.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225110.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225111.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225112.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225113.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225114.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225115.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225116.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225117.00
10/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414375204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376072,225118.00
10/26/2014 22:15,2,0.000,ALERT,211.93,293.36,60.006,1414376103,"274151322000083","019011112586793",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,289328.6,289328.6,2524,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376138,225119.00
10/26/2014 22:15,2,0.000,ALERT,212.61,293.36,60.012,1414376103,"274151322000076","019011112586793",0.00,6.00,0,292.16,298.17,0.0,0.0,0.000,303720.3,303720.3,2518,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376140,225120.00
10/26/2014 22:15,2,0.000,ALERT,211.70,292.76,59.985,1414376103,"274151322000094","019011112586793",0.00,5.50,0,291.55,297.57,0.0,0.0,0.000,221323.8,221323.8,2576,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376142,225121.00
10/26/2014 22:15,2,0.000,ALERT,211.70,292.76,60.006,1414376103,"274151322000052","019011112586793",0.00,6.00,0,291.85,298.17,0.0,0.0,0.000,290788.6,290788.6,2521,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376144,225122.00
10/26/2014 22:15,2,0.000,ALERT,212.16,293.06,60.017,1414376103,"274151322000085","019011112586793",0.00,6.00,0,292.16,297.87,0.0,0.0,0.000,290175.9,290175.9,2517,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376145,225123.00
10/26/2014 22:15,2,0.000,ALERT,211.70,292.16,59.975,1414376103,"274151322000087","019011112586793",0.00,7.00,0,291.25,296.96,0.0,0.0,0.000,275505.9,275505.9,2521,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376148,225124.00
10/26/2014 22:15,2,0.000,ALERT,211.48,292.76,60.006,1414376103,"274151322000088","019011112586793",0.00,6.30,0,291.85,297.57,0.0,0.0,0.000,281884.3,281884.3,2523,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376150,225125.00
10/26/2014 22:15,2,0.000,ALERT,211.93,294.56,60.006,1414376103,"274151322000095","019011112586793",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,301069.2,301069.2,2515,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414376152,225126.00
10/26/2014 22:15,2,0.000,ALERT,212.61,292.46,59.969,1414376103,"274151322000068","019011112586793",0.00,6.70,0,291.55,296.96,0.0,0.0,0.000,219786.7,219786.7,2569,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376154,225127.00
10/26/2014 22:15,2,0.000,ALERT,211.70,293.06,60.017,1414376103,"274151322000054","019011112586793",0.00,6.70,0,292.16,298.17,0.0,0.0,0.000,287432.8,287432.8,2523,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414376155,225128.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225129.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225130.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225131.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225132.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225133.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225134.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225135.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225136.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225137.00
10/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414376103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414376972,225138.00
10/26/2014 22:30,2,0.000,ALERT,213.06,296.66,60.033,1414377004,"274151322000083","019011112586793",0.00,6.00,0,292.46,298.77,0.0,0.0,0.000,289328.6,289328.6,2526,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377039,225139.00
10/26/2014 22:30,2,0.000,ALERT,213.51,296.36,60.012,1414377004,"274151322000076","019011112586793",0.00,6.00,0,292.16,298.77,0.0,0.0,0.000,303720.3,303720.3,2520,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377041,225140.00
10/26/2014 22:30,2,0.000,ALERT,212.83,295.76,60.017,1414377004,"274151322000094","019011112586793",0.00,5.50,0,291.85,297.57,0.0,0.0,0.000,221323.8,221323.8,2578,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414377043,225141.00
10/26/2014 22:30,2,0.000,ALERT,212.61,296.96,60.012,1414377004,"274151322000052","019011112586793",0.00,6.00,0,291.55,298.77,0.0,0.0,0.000,290788.6,290788.6,2523,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377044,225142.00
10/26/2014 22:30,2,0.000,ALERT,213.06,296.36,60.006,1414377004,"274151322000085","019011112586793",0.00,6.00,0,292.46,298.47,0.0,0.0,0.000,290175.9,290175.9,2519,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414377046,225143.00
10/26/2014 22:30,2,0.000,ALERT,212.83,296.06,60.043,1414377004,"274151322000087","019011112586793",0.00,6.70,0,291.55,297.57,0.0,0.0,0.000,275505.9,275505.9,2523,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377048,225144.00
10/26/2014 22:30,2,0.000,ALERT,212.61,296.06,60.033,1414377004,"274151322000088","019011112586793",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,281884.3,281884.3,2525,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414377050,225145.00
10/26/2014 22:30,2,0.000,ALERT,213.06,297.57,60.012,1414377004,"274151322000095","019011112586793",0.00,5.00,0,293.36,299.07,0.0,0.0,0.000,301069.2,301069.2,2517,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377052,225146.00
10/26/2014 22:30,2,0.000,ALERT,213.74,295.76,60.017,1414377004,"274151322000068","019011112586793",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,219786.7,219786.7,2571,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377054,225147.00
10/26/2014 22:30,2,0.000,ALERT,212.83,296.66,60.006,1414377004,"274151322000054","019011112586793",0.00,6.30,0,292.16,298.77,0.0,0.0,0.000,287432.8,287432.8,2525,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377055,225148.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225149.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225150.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225151.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225152.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225153.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225154.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225155.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225156.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225157.00
10/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414377004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414377873,225158.00
