ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/26/2014 22:45,2,0.000,ALERT,213.29,297.57,60.022,1414377904,"274151322000083","019011112586793",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,289328.6,289328.6,2528,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377939,225159.00
10/26/2014 22:45,2,0.000,ALERT,213.74,296.96,60.012,1414377904,"274151322000076","019011112586793",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,303720.3,303720.3,2522,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377941,225160.00
10/26/2014 22:45,2,0.000,ALERT,213.06,296.36,60.022,1414377904,"274151322000094","019011112586793",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,221323.8,221323.8,2580,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377943,225161.00
10/26/2014 22:45,2,0.000,ALERT,212.83,297.26,60.022,1414377904,"274151322000052","019011112586793",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,290788.6,290788.6,2525,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377945,225162.00
10/26/2014 22:45,2,0.000,ALERT,213.29,296.66,59.985,1414377904,"274151322000085","019011112586793",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,290175.9,290175.9,2521,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377947,225163.00
10/26/2014 22:45,2,0.000,ALERT,213.29,296.66,60.022,1414377904,"274151322000087","019011112586793",0.00,6.70,0,293.36,298.17,0.0,0.0,0.000,275505.9,275505.9,2525,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414377949,225164.00
10/26/2014 22:45,2,0.000,ALERT,212.61,296.96,60.022,1414377904,"274151322000088","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,281884.3,281884.3,2527,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377950,225165.00
10/26/2014 22:45,2,0.000,ALERT,213.29,298.17,60.022,1414377904,"274151322000095","019011112586793",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,301069.2,301069.2,2519,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377952,225166.00
10/26/2014 22:45,2,0.000,ALERT,213.96,296.36,60.028,1414377904,"274151322000068","019011112586793",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,219786.7,219786.7,2573,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377954,225167.00
10/26/2014 22:45,2,0.000,ALERT,213.06,297.26,60.022,1414377904,"274151322000054","019011112586793",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,287432.8,287432.8,2527,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414377956,225168.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225169.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225170.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225171.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225172.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225173.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225174.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225175.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225176.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225177.00
10/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414377904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414378772,225178.00
10/26/2014 23:00,2,0.000,ALERT,213.51,297.26,60.043,1414378805,"274151322000083","019011112586793",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,289328.6,289328.6,2530,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414378840,225179.00
10/26/2014 23:00,2,0.000,ALERT,214.19,297.26,60.054,1414378805,"274151322000076","019011112586793",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,303720.3,303720.3,2524,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414378842,225180.00
10/26/2014 23:00,2,0.000,ALERT,213.74,296.66,60.059,1414378805,"274151322000094","019011112586793",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,221323.8,221323.8,2582,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414378844,225181.00
10/26/2014 23:00,2,0.000,ALERT,213.29,298.17,60.059,1414378805,"274151322000052","019011112586793",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,290788.6,290788.6,2527,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414378846,225182.00
10/26/2014 23:00,2,0.000,ALERT,213.74,297.26,60.065,1414378805,"274151322000085","019011112586793",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,290175.9,290175.9,2523,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414378848,225183.00
10/26/2014 23:00,2,0.000,ALERT,213.74,296.66,60.054,1414378805,"274151322000087","019011112586793",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,275505.9,275505.9,2527,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414378850,225184.00
10/26/2014 23:00,2,0.000,ALERT,213.29,297.57,60.054,1414378805,"274151322000088","019011112586793",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,281884.3,281884.3,2529,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414378852,225185.00
10/26/2014 23:00,2,0.000,ALERT,213.74,298.47,60.059,1414378805,"274151322000095","019011112586793",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,301069.2,301069.2,2521,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414378853,225186.00
10/26/2014 23:00,2,0.000,ALERT,214.41,296.66,60.054,1414378805,"274151322000068","019011112586793",0.00,6.70,0,295.16,298.47,0.0,0.0,0.000,219786.7,219786.7,2575,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414378855,225187.00
10/26/2014 23:00,2,0.000,ALERT,213.51,297.87,60.054,1414378805,"274151322000054","019011112586793",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,287432.8,287432.8,2529,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414378857,225188.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225189.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225190.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225191.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225192.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225193.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225194.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225195.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225196.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225197.00
10/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414378805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414379674,225198.00
10/26/2014 23:15,2,0.000,ALERT,213.06,297.87,60.001,1414379704,"274151322000083","019011112586793",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,289328.6,289328.6,2532,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414379739,225199.00
10/26/2014 23:15,2,0.000,ALERT,213.74,296.96,59.990,1414379704,"274151322000076","019011112586793",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,303720.3,303720.3,2526,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414379741,225200.00
10/26/2014 23:15,2,0.000,ALERT,213.06,296.66,60.001,1414379704,"274151322000094","019011112586793",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,221323.8,221323.8,2584,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414379743,225201.00
10/26/2014 23:15,2,0.000,ALERT,212.83,297.57,60.017,1414379704,"274151322000052","019011112586793",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,290788.6,290788.6,2529,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414379745,225202.00
10/26/2014 23:15,2,0.000,ALERT,213.06,296.96,60.006,1414379704,"274151322000085","019011112586793",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,290175.9,290175.9,2525,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414379747,225203.00
10/26/2014 23:15,2,0.000,ALERT,213.29,296.96,60.001,1414379704,"274151322000087","019011112586793",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,275505.9,275505.9,2529,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414379749,225204.00
10/26/2014 23:15,2,0.000,ALERT,212.83,297.26,59.990,1414379704,"274151322000088","019011112586793",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,281884.3,281884.3,2531,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414379750,225205.00
10/26/2014 23:15,2,0.000,ALERT,213.06,298.47,60.001,1414379704,"274151322000095","019011112586793",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,301069.2,301069.2,2523,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414379752,225206.00
10/26/2014 23:15,2,0.000,ALERT,213.74,296.36,60.012,1414379704,"274151322000068","019011112586793",0.00,7.00,0,294.26,297.87,0.0,0.0,0.000,219786.7,219786.7,2577,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414379754,225207.00
10/26/2014 23:15,2,0.000,ALERT,213.06,297.57,60.006,1414379704,"274151322000054","019011112586793",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,287432.8,287432.8,2531,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414379756,225208.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225209.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225210.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225211.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225212.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225213.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225214.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225215.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225216.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225217.00
10/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414379704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414380573,225218.00
10/26/2014 23:30,2,0.000,ALERT,212.83,296.06,60.028,1414380604,"274151322000083","019011112586793",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,289328.6,289328.6,2534,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380638,225219.00
10/26/2014 23:30,2,0.000,ALERT,213.51,296.66,60.028,1414380604,"274151322000076","019011112586793",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,303720.3,303720.3,2528,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380640,225220.00
10/26/2014 23:30,2,0.000,ALERT,212.83,295.46,60.033,1414380604,"274151322000094","019011112586793",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,221323.8,221323.8,2586,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380642,225221.00
10/26/2014 23:30,2,0.000,ALERT,212.61,295.46,60.033,1414380604,"274151322000052","019011112586793",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,290788.6,290788.6,2531,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380644,225222.00
10/26/2014 23:30,2,0.000,ALERT,213.06,295.76,60.033,1414380604,"274151322000085","019011112586793",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,290175.9,290175.9,2527,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380646,225223.00
10/26/2014 23:30,2,0.000,ALERT,212.83,295.16,60.033,1414380604,"274151322000087","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,275505.9,275505.9,2531,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380648,225224.00
10/26/2014 23:30,2,0.000,ALERT,212.61,295.46,60.054,1414380604,"274151322000088","019011112586793",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,281884.3,281884.3,2533,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380650,225225.00
10/26/2014 23:30,2,0.000,ALERT,212.83,296.96,60.033,1414380604,"274151322000095","019011112586793",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,301069.2,301069.2,2525,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380651,225226.00
10/26/2014 23:30,2,0.000,ALERT,213.51,295.16,60.022,1414380604,"274151322000068","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,219786.7,219786.7,2579,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380653,225227.00
10/26/2014 23:30,2,0.000,ALERT,212.61,296.06,60.033,1414380604,"274151322000054","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,287432.8,287432.8,2533,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414380655,225228.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225229.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225230.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225231.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225232.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225233.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225234.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225235.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225236.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225237.00
10/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414380604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414381474,225238.00
10/26/2014 23:45,2,0.000,ALERT,213.74,296.66,60.017,1414381503,"274151322000083","019011112586793",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,289328.6,289328.6,2536,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381538,225239.00
10/26/2014 23:45,2,0.000,ALERT,214.19,296.06,60.028,1414381503,"274151322000076","019011112586793",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,303720.3,303720.3,2530,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381540,225240.00
10/26/2014 23:45,2,0.000,ALERT,213.51,295.76,59.996,1414381503,"274151322000094","019011112586793",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,221323.8,221323.8,2588,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381542,225241.00
10/26/2014 23:45,2,0.000,ALERT,213.29,296.66,60.017,1414381503,"274151322000052","019011112586793",0.00,6.30,0,293.66,299.37,0.0,0.0,0.000,290788.6,290788.6,2533,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414381544,225242.00
10/26/2014 23:45,2,0.000,ALERT,213.51,296.66,60.017,1414381503,"274151322000085","019011112586793",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,290175.9,290175.9,2529,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381545,225243.00
10/26/2014 23:45,2,0.000,ALERT,213.51,295.46,60.017,1414381503,"274151322000087","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,275505.9,275505.9,2533,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381547,225244.00
10/26/2014 23:45,2,0.000,ALERT,213.29,296.36,60.049,1414381503,"274151322000088","019011112586793",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,281884.3,281884.3,2535,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381549,225245.00
10/26/2014 23:45,2,0.000,ALERT,213.29,297.26,60.001,1414381503,"274151322000095","019011112586793",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,301069.2,301069.2,2527,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381551,225246.00
10/26/2014 23:45,2,0.000,ALERT,214.19,295.76,60.028,1414381503,"274151322000068","019011112586793",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,219786.7,219786.7,2581,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414381553,225247.00
10/26/2014 23:45,2,0.000,ALERT,213.51,296.36,60.022,1414381503,"274151322000054","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,287432.8,287432.8,2535,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414381555,225248.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88002.899999964,88002.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225249.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,102822.19999998,102822.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225250.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94497.9,94497.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225251.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117051.10000013,117051.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225252.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104618.39999991,104618.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225253.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103054.4,103054.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225254.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116134.19999995,116134.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225255.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104437.19999998,104437.19999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225256.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93065.900000036,93065.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225257.00
10/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414381503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90682.400000036,90682.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414382372,225258.00
